Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-12.5
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-12.25
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-16.25
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8915700000000001
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95373
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.92148
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,6.0,L3 Current (Min),A,10.25
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,6.0,L3 Current (Max),A,10.38
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,10.25
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,6.0,L2 Current (Min),A,23.38
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,6.0,L2 Current (Max),A,23.5
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,23.5
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,6.0,L1 Current (Min),A,14.0
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,6.0,L1 Current (Max),A,14.12
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,14.12
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.81
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.62
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.81
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87402
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95624
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84039
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,11.88
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,13.0
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,13.12
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,13.0
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.06
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.38
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.0
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84952
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97717
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95929
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.75
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.88
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.75
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,49.88
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,49.88
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.88
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,43.75
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,43.75
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.75
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.0
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.31
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.25
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8382200000000001
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87875
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81662
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,1.12
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,1.12
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.12
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (Min),V,249.53
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (Max),V,249.59
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (Min),V,249.25
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (Max),V,249.27
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.27
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (Min),V,248.48
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (Max),V,248.52
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.5
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,busbar,,L3 Current (Min),A,45.0
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,busbar,,L3 Current (Max),A,45.12
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,45.0
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,busbar,,L2 Current (Min),A,88.38
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,busbar,,L2 Current (Max),A,88.5
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,88.38
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,busbar,,L1 Current (Min),A,72.0
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,busbar,,L1 Current (Max),A,72.12
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,72.0
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 06:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-18.5
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-22.75
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-22.56
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.85849
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.85116
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.87366
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,6.0,L3 Current (Min),A,9.88
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,6.0,L3 Current (Max),A,10.0
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,10.0
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,6.0,L2 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,6.0,L2 Current (Max),A,12.75
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,12.75
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,6.0,L1 Current (Min),A,13.25
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,6.0,L1 Current (Max),A,13.38
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,13.38
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.44
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.25
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.94
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87259
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98291
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94846
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,12.38
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.25
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,21.75
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,21.88
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.75
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,21.12
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,21.12
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.12
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.0
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.38
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.81
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89166
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97739
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8920899999999999
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,29.38
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,29.38
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.38
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,51.88
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,52.0
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.88
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,26.12
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,26.12
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.12
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.63
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.31
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.31
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7659
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90686
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98428
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,1.25
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,1.25
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.25
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (Min),V,248.89
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (Max),V,248.94
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.91
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (Min),V,249.11
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (Max),V,249.16
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.14
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (Min),V,248.55
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (Max),V,248.56
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.55
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,busbar,,L3 Current (Min),A,52.62
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,busbar,,L3 Current (Max),A,52.88
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,52.75
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,busbar,,L2 Current (Min),A,87.88
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,busbar,,L2 Current (Max),A,88.0
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,87.88
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,busbar,,L1 Current (Min),A,62.38
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,busbar,,L1 Current (Max),A,62.38
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,62.38
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 06:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-12.19
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-10.87
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-3.56
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.95743
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.93497
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.95123
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,6.0,L3 Current (Min),A,20.25
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,6.0,L3 Current (Max),A,20.38
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,20.38
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,6.0,L2 Current (Min),A,18.25
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,6.0,L2 Current (Max),A,18.62
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,18.38
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,6.0,L1 Current (Min),A,14.0
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,6.0,L1 Current (Max),A,14.12
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,14.12
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.5
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.38
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.56
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83783
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98364
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8914799999999999
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,11.5
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,11.62
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,21.0
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,24.88
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,12.5
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,12.5
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.56
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.87
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.38
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8321200000000001
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90405
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85296
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,24.38
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,24.5
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.38
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,27.88
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,28.38
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.12
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,24.25
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,24.38
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.38
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-60.31
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.44
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.07
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.4182
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76947
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94876
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (Min),V,249.75
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (Max),V,249.77
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.77
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (Min),V,249.44
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (Max),V,249.48
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.47
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (Min),V,248.77
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (Max),V,248.8
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.78
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,busbar,,L3 Current (Min),A,56.62
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,busbar,,L3 Current (Max),A,56.88
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,56.75
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,busbar,,L2 Current (Min),A,68.25
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,busbar,,L2 Current (Max),A,72.25
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,69.38
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,busbar,,L1 Current (Min),A,52.0
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,busbar,,L1 Current (Max),A,52.25
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,52.12
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 06:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-18.88
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-22.56
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-24.69
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.86893
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.86346
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8659600000000001
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,6.0,L3 Current (Min),A,9.88
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,6.0,L3 Current (Max),A,10.0
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,9.88
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,6.0,L2 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,6.0,L2 Current (Max),A,12.88
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,6.0,L1 Current (Min),A,12.62
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,6.0,L1 Current (Max),A,12.88
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,12.75
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.75
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.25
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.62
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87256
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98392
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84424
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,23.38
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,23.5
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.38
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,12.38
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,12.5
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.38
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.43
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.0
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.87
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98111
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94754
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94455
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,70.5
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,70.62
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,70.5
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,30.88
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,31.12
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,35.75
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,35.75
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.75
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-43.75
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-51.69
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.0
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.66479
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.54345
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9508
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,1.25
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,1.25
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.25
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (Min),V,248.27
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (Max),V,248.3
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (Min),V,248.5
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (Max),V,248.55
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (Min),V,248.23
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (Max),V,248.27
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,busbar,,L3 Current (Min),A,92.5
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,busbar,,L3 Current (Max),A,92.62
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,92.62
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,busbar,,L2 Current (Min),A,67.62
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,busbar,,L2 Current (Max),A,67.88
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,67.75
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,busbar,,L1 Current (Min),A,62.12
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,busbar,,L1 Current (Max),A,62.38
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,62.25
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 05:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-17.44
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
