Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-22.81
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-21.38
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.88107
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8496100000000001
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.88492
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,6.0,L3 Current (Min),A,9.62
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,6.0,L3 Current (Max),A,9.75
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,9.62
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,6.0,L2 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,6.0,L2 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,6.0,L1 Current (Min),A,13.5
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,6.0,L1 Current (Max),A,13.62
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,13.62
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.56
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.19
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.75
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85025
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99655
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7803899999999999
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.88
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,12.12
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,49.12
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,49.38
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.25
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,12.25
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.12
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.31
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.25
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.63
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98093
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90533
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92929
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,69.75
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,69.75
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,69.75
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,27.38
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,27.62
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,29.0
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,29.12
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.81
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.81
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.25
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.62957
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8382200000000001
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98413
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,1.25
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,1.38
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.38
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (Min),V,249.33
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (Max),V,249.36
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.36
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (Min),V,249.17
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (Max),V,249.19
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.19
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (Min),V,248.86
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (Max),V,248.88
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.86
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,busbar,,L3 Current (Min),A,91.5
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,busbar,,L3 Current (Max),A,91.75
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,91.62
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,busbar,,L2 Current (Min),A,89.62
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,busbar,,L2 Current (Max),A,90.0
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,89.88
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,busbar,,L1 Current (Min),A,56.25
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,busbar,,L1 Current (Max),A,56.5
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,56.38
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 05:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-25.19
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-29.44
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-21.0
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.82
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.78866
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8885200000000001
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,6.0,L3 Current (Min),A,9.25
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,6.0,L3 Current (Max),A,9.25
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,9.25
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,6.0,L2 Current (Min),A,12.5
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,6.0,L2 Current (Max),A,12.62
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,12.62
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,6.0,L1 Current (Min),A,13.0
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,6.0,L1 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,13.0
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.13
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.56
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.44
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8810100000000001
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8814700000000001
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9509
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,13.12
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.12
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.12
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,9.38
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,9.5
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.38
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,23.75
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,23.88
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.75
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.13
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.0
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.25
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98062
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96939
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91199
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,69.38
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,69.5
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,69.38
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,48.12
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,48.62
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.25
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,28.38
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,28.5
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-66.19
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-38.56
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.12
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.38436
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.67532
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8229
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,1.38
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.38
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,1.25
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.25
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.25
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (Min),V,250.06
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (Max),V,250.2
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.16
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (Min),V,250.09
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (Max),V,250.16
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.14
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (Min),V,249.28
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (Max),V,249.52
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.42
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,busbar,,L3 Current (Min),A,91.62
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,busbar,,L3 Current (Max),A,91.88
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,91.62
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,busbar,,L2 Current (Min),A,70.75
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,busbar,,L2 Current (Max),A,71.25
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,70.88
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,busbar,,L1 Current (Min),A,66.38
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,busbar,,L1 Current (Max),A,66.5
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,66.5
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 05:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-25.19
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-23.62
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-18.0
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8114899999999999
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.82373
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.91797
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,6.0,L3 Current (Min),A,9.75
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,6.0,L3 Current (Max),A,9.75
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,9.75
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,6.0,L2 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,6.0,L2 Current (Max),A,12.5
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,12.25
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,6.0,L1 Current (Min),A,14.25
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,6.0,L1 Current (Max),A,14.5
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,14.38
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.56
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.5
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.31
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92804
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9342
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87555
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,15.5
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,15.75
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.62
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,11.12
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,11.25
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.12
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,13.25
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,13.25
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.25
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.31
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.93
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.25
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9895
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92724
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89343
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,77.62
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,77.75
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,77.75
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,26.88
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,27.0
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,28.5
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,28.62
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.62
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-68.38
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.31
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.81
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.34411
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.74658
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93436
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.38
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (Min),V,249.28
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (Max),V,249.34
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.31
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (Min),V,249.36
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (Max),V,249.38
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.38
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (Min),V,248.94
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (Max),V,248.97
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.95
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,busbar,,L3 Current (Min),A,102.5
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,busbar,,L3 Current (Max),A,102.88
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,102.62
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,busbar,,L2 Current (Min),A,51.75
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,busbar,,L2 Current (Max),A,51.88
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,51.75
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,busbar,,L1 Current (Min),A,57.62
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,busbar,,L1 Current (Max),A,57.88
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,57.75
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 05:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-21.69
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-24.0
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-9.37
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8421299999999999
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8378
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.94162
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,6.0,L3 Current (Min),A,10.12
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,6.0,L3 Current (Max),A,10.25
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,10.25
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,6.0,L2 Current (Min),A,12.38
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,6.0,L2 Current (Max),A,12.62
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,12.5
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,6.0,L1 Current (Min),A,14.25
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,6.0,L1 Current (Max),A,14.38
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,14.25
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.87
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.69
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.75
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85525
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9971
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89984
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,11.62
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.62
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.62
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,51.62
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,51.88
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.75
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,14.38
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,14.38
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.38
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.25
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.12
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.87
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99026
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8440799999999999
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9331
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,79.0
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,79.12
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,79.12
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,25.75
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,25.75
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.75
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,37.88
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,37.88
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.88
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.81
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.06
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78656
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7987
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97586
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,1.38
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.38
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (Min),V,249.66
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (Max),V,249.69
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.67
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (Min),V,249.44
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (Max),V,249.48
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.45
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (Min),V,248.78
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (Max),V,248.8
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.8
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,busbar,,L3 Current (Min),A,100.75
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,busbar,,L3 Current (Max),A,100.88
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,100.75
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,busbar,,L2 Current (Min),A,88.75
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,busbar,,L2 Current (Max),A,88.75
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,88.75
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,busbar,,L1 Current (Min),A,68.62
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,busbar,,L1 Current (Max),A,68.88
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,68.75
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 05:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-20.18
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-25.62
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-29.44
