Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.85303
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8352299999999999
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8139
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,6.0,L3 Current (Min),A,10.0
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,6.0,L3 Current (Max),A,10.0
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,10.0
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,6.0,L2 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,6.0,L2 Current (Max),A,12.5
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,12.38
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,6.0,L1 Current (Min),A,12.25
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,6.0,L1 Current (Max),A,12.38
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,12.38
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.63
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.94
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.25
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94867
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99744
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86911
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,20.0
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,20.0
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,50.75
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,50.88
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.75
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,13.75
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,13.75
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.75
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.19
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.44
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.56
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88974
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9024
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8486899999999999
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,30.0
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,30.12
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.12
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,25.5
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,25.62
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,26.38
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,26.38
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.38
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.69
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-48.5
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.93
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.63522
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.5905100000000001
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82705
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,1.38
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.38
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (Min),V,250.12
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (Max),V,250.16
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.12
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (Min),V,249.73
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (Max),V,249.88
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.78
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (Min),V,249.38
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (Max),V,249.42
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.38
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,busbar,,L3 Current (Min),A,61.12
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,busbar,,L3 Current (Max),A,61.12
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,61.12
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,busbar,,L2 Current (Min),A,87.75
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,busbar,,L2 Current (Max),A,87.75
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,87.75
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,busbar,,L1 Current (Min),A,53.88
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,busbar,,L1 Current (Max),A,53.88
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,53.88
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 05:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-12.81
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-19.44
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-31.63
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.90311
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.90298
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.79693
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,6.0,L3 Current (Min),A,10.5
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,6.0,L3 Current (Max),A,10.5
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,10.5
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,6.0,L2 Current (Min),A,13.12
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,6.0,L2 Current (Max),A,13.25
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,13.12
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,6.0,L1 Current (Min),A,11.38
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,6.0,L1 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,11.5
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.44
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.88
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.81
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86172
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95633
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95657
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,11.12
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.25
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.12
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,17.25
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,17.5
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.38
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,23.38
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,23.38
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.38
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.25
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.75
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.12
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8702700000000001
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8901
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8880600000000001
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,24.25
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,24.38
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.38
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,25.75
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,25.88
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.75
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,28.12
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,28.25
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.25
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-72.0
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-47.94
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.69
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.31008
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.59664
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94757
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (Min),V,250.61
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (Max),V,250.66
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.64
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (Min),V,250.69
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (Max),V,250.7
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.69
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (Min),V,250.08
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (Max),V,250.08
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.08
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,busbar,,L3 Current (Min),A,46.88
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,busbar,,L3 Current (Max),A,47.12
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,47.0
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,busbar,,L2 Current (Min),A,57.25
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,busbar,,L2 Current (Max),A,57.25
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,57.25
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,busbar,,L1 Current (Min),A,64.62
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,busbar,,L1 Current (Max),A,64.62
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,64.62
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 04:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-21.81
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-25.69
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-21.44
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8594299999999999
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.85016
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.89871
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,6.0,L3 Current (Min),A,10.12
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,6.0,L3 Current (Max),A,10.25
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,10.12
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,6.0,L2 Current (Min),A,12.62
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,6.0,L2 Current (Max),A,12.75
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,12.62
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,6.0,L1 Current (Min),A,13.5
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,6.0,L1 Current (Max),A,13.62
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,13.62
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.25
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.75
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.88
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89026
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93411
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87051
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.38
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.5
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,9.75
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,9.75
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.75
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,11.5
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,11.62
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.56
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.87
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.31
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8132
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93185
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8883
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,24.0
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,24.12
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,25.38
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,25.62
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,28.25
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,28.38
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.25
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-49.81
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.0
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.69
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.58715
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.74563
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.828
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,1.12
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,1.12
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.12
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (Min),V,250.39
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (Max),V,250.39
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.39
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (Min),V,250.48
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (Max),V,250.5
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.5
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (Min),V,249.77
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (Max),V,249.81
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.78
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,busbar,,L3 Current (Min),A,45.5
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,busbar,,L3 Current (Max),A,45.62
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,45.5
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,busbar,,L2 Current (Min),A,49.12
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,busbar,,L2 Current (Max),A,49.5
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,49.38
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,busbar,,L1 Current (Min),A,55.0
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,busbar,,L1 Current (Max),A,55.12
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,55.0
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 04:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-16.31
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-23.94
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-24.06
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.89725
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.84454
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8709399999999999
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,6.0,L3 Current (Min),A,11.25
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,6.0,L3 Current (Max),A,11.25
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,11.25
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,6.0,L2 Current (Min),A,12.0
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,6.0,L2 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,12.0
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,6.0,L1 Current (Min),A,13.62
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,6.0,L1 Current (Max),A,13.75
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,13.75
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.19
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.5
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.62
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8959
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93066
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8638299999999999
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,11.25
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.25
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.25
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,9.75
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,9.88
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.75
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,13.38
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,13.38
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.38
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.38
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.19
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.81
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8566
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95142
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91165
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.75
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,23.75
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.75
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,36.62
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,36.75
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.62
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,27.5
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,27.5
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-69.5
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.12
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-42.0
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.32616
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95819
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.71722
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,1.38
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.38
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.38
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.38
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (Min),V,250.36
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (Max),V,250.47
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.42
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (Min),V,250.38
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (Max),V,250.48
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.42
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (Min),V,249.83
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (Max),V,249.83
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.83
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,busbar,,L3 Current (Min),A,47.25
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,busbar,,L3 Current (Max),A,47.25
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,47.25
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,busbar,,L2 Current (Min),A,60.75
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,busbar,,L2 Current (Max),A,60.88
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,60.88
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,busbar,,L1 Current (Min),A,55.75
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,busbar,,L1 Current (Max),A,55.75
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,55.75
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 04:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 04:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 04:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-19.0
930950,Bathway Rd Covey,2023-08-12 04:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 04:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-26.0
930950,Bathway Rd Covey,2023-08-12 04:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 04:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-13.56
930950,Bathway Rd Covey,2023-08-12 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
