Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,feeder,6.0,L3 Current (Min),A,11.12
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,feeder,6.0,L3 Current (Max),A,11.12
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,11.12
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,feeder,6.0,L2 Current (Min),A,13.5
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,feeder,6.0,L2 Current (Max),A,13.5
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,13.5
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,feeder,6.0,L1 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,feeder,6.0,L1 Current (Max),A,12.75
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,12.75
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.37
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.38
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.81
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7512800000000001
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93909
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84872
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.88
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.88
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,10.38
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,10.38
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.38
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,15.25
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,15.25
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.25
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.44
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.06
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.44
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82071
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92767
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8712700000000001
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,24.25
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,24.25
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.25
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,27.38
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,27.62
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,27.62
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,27.62
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.62
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-45.62
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.63
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.69
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.63421
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78662
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81189
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,1.25
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,1.38
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.38
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (Min),V,250.31
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (Max),V,250.33
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.31
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (Min),V,250.2
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (Max),V,250.23
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.22
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (Min),V,249.73
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (Max),V,249.73
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.73
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,busbar,,L3 Current (Min),A,46.5
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,busbar,,L3 Current (Max),A,46.5
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,46.5
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,busbar,,L2 Current (Min),A,53.38
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,busbar,,L2 Current (Max),A,53.62
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,53.5
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,busbar,,L1 Current (Min),A,57.25
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,busbar,,L1 Current (Max),A,57.38
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,57.25
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 03:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-21.88
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-27.88
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-11.75
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.85885
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.82519
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.92624
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,6.0,L3 Current (Min),A,10.25
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,6.0,L3 Current (Max),A,10.38
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,10.25
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,6.0,L2 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,6.0,L2 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,13.0
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,6.0,L1 Current (Min),A,13.25
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,6.0,L1 Current (Max),A,13.38
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,13.38
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.81
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.38
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.81
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80786
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9422
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8640399999999999
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.62
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.62
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.62
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,10.38
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,10.38
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.38
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,14.88
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,15.0
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.88
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.38
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.25
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.63
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83154
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85016
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9682
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,24.12
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,24.25
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.25
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,25.12
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,25.25
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.12
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,52.12
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,59.0
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.38
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-43.62
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.32
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.62829
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81585
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97128
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,1.25
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,1.25
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.25
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (Min),V,250.59
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (Max),V,250.64
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.61
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (Min),V,250.73
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (Max),V,250.83
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.78
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (Min),V,249.52
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (Max),V,249.72
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.62
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,busbar,,L3 Current (Min),A,45.38
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,busbar,,L3 Current (Max),A,45.5
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,45.38
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,busbar,,L2 Current (Min),A,50.38
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,busbar,,L2 Current (Max),A,50.5
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,50.5
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,busbar,,L1 Current (Min),A,82.0
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,busbar,,L1 Current (Max),A,88.75
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,85.25
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 03:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-17.94
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-28.69
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-24.56
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.88254
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.82196
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8472
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,6.0,L3 Current (Min),A,9.88
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,6.0,L3 Current (Max),A,9.88
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,9.88
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,6.0,L2 Current (Min),A,12.62
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,6.0,L2 Current (Max),A,12.62
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,12.62
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,6.0,L1 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,6.0,L1 Current (Max),A,12.25
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,12.12
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.81
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.63
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.94
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82983
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92734
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86111
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.5
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,9.62
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,9.62
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.62
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,13.25
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,13.5
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.38
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.06
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.06
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.81
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82626
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8845200000000001
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9758
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.62
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.62
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.62
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,25.38
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,25.38
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.38
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,55.38
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,55.5
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.38
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-67.81
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.25
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.5
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.39562
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86236
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97574
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (Min),V,250.48
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (Max),V,250.55
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.52
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (Min),V,250.72
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (Max),V,250.77
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.75
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (Min),V,249.61
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (Max),V,249.62
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.61
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,busbar,,L3 Current (Min),A,46.25
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,busbar,,L3 Current (Max),A,46.38
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,46.25
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,busbar,,L2 Current (Min),A,49.88
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,busbar,,L2 Current (Max),A,50.0
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,50.0
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,busbar,,L1 Current (Min),A,82.12
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,busbar,,L1 Current (Max),A,82.25
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,82.12
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 03:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-29.0
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-26.81
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-23.0
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.80935
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8355100000000001
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8827200000000001
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,6.0,L3 Current (Min),A,9.62
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,6.0,L3 Current (Max),A,9.62
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,9.62
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,6.0,L2 Current (Min),A,12.62
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,6.0,L2 Current (Max),A,12.75
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,12.75
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,6.0,L1 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,6.0,L1 Current (Max),A,12.88
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,12.75
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.0
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.0
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.63
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8352
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8759100000000001
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9003899999999999
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.88
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.88
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.88
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,9.0
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,9.0
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,13.0
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.25
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.69
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.63
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83078
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90372
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97488
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.0
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,24.12
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,26.5
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,26.5
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,56.38
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,58.88
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,57.62
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.94
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.19
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.38
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7102
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81845
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92111
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,1.25
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,1.25
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.25
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (Min),V,250.83
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (Max),V,250.84
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.83
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (Min),V,250.94
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (Max),V,250.95
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.95
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (Min),V,249.75
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (Max),V,249.77
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.77
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,busbar,,L3 Current (Min),A,45.62
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,busbar,,L3 Current (Max),A,45.88
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,45.75
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,busbar,,L2 Current (Min),A,50.38
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,busbar,,L2 Current (Max),A,50.38
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,50.38
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,busbar,,L1 Current (Min),A,83.12
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,busbar,,L1 Current (Max),A,85.62
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,84.38
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 03:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 03:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 03:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-20.5
930950,Bathway Rd Covey,2023-08-12 03:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 03:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-23.62
930950,Bathway Rd Covey,2023-08-12 03:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 03:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-25.56
930950,Bathway Rd Covey,2023-08-12 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 03:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8609600000000001
930950,Bathway Rd Covey,2023-08-12 03:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.867
930950,Bathway Rd Covey,2023-08-12 03:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.86636
930950,Bathway Rd Covey,2023-08-12 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
