Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,feeder,6.0,L3 Current (Min),A,10.62
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,feeder,6.0,L3 Current (Max),A,10.62
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,10.62
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,feeder,6.0,L2 Current (Min),A,13.12
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,feeder,6.0,L2 Current (Max),A,13.25
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,13.25
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,feeder,6.0,L1 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,feeder,6.0,L1 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.31
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.0
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.18
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86767
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93774
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87546
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,11.0
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.0
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,10.62
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,10.62
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.62
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,13.62
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,13.62
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.62
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.31
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.75
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.87
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8614799999999999
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88003
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96365
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,28.25
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,28.38
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.25
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,26.25
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,26.62
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.38
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,54.12
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,54.25
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.25
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-50.38
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.56
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-37.87
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.58978
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89117
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7669600000000001
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,1.25
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,1.25
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.25
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (Min),V,252.36
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (Max),V,252.38
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.36
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (Min),V,252.55
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (Max),V,252.59
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.58
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (Min),V,251.64
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (Max),V,251.66
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.66
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,busbar,,L3 Current (Min),A,50.88
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,busbar,,L3 Current (Max),A,50.88
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,50.88
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,busbar,,L2 Current (Min),A,52.62
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,busbar,,L2 Current (Max),A,53.12
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,52.88
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,busbar,,L1 Current (Min),A,81.5
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,busbar,,L1 Current (Max),A,81.62
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,81.62
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 02:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-20.68
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-26.88
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-26.5
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8623299999999999
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8382200000000001
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.85141
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,6.0,L3 Current (Min),A,9.75
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,6.0,L3 Current (Max),A,9.75
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,9.75
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,6.0,L2 Current (Min),A,12.88
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,6.0,L2 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,6.0,L1 Current (Min),A,13.0
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,6.0,L1 Current (Max),A,13.12
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,13.0
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.37
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.56
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.81
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85962
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9902
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82788
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.88
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.88
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.88
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,23.25
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,23.25
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.25
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,13.12
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,13.12
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.12
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.56
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.5
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.63
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93841
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8912
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95486
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,35.25
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,41.12
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.62
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,26.88
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,26.88
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.88
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,53.0
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,53.25
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.0
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-51.82
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.94
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.88
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.61035
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88644
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92416
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (Min),V,251.14
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (Max),V,251.16
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.14
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (Min),V,251.34
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (Max),V,251.38
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.36
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (Min),V,250.5
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (Max),V,250.56
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.53
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,busbar,,L3 Current (Min),A,56.88
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,busbar,,L3 Current (Max),A,62.75
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,61.25
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,busbar,,L2 Current (Min),A,64.25
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,busbar,,L2 Current (Max),A,64.38
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,64.25
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,busbar,,L1 Current (Min),A,80.38
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,busbar,,L1 Current (Max),A,80.62
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,80.5
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 02:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-17.81
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-21.38
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-11.56
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.88907
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.87955
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.93768
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,6.0,L3 Current (Min),A,10.62
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,6.0,L3 Current (Max),A,10.62
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,10.62
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,6.0,L2 Current (Min),A,14.12
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,6.0,L2 Current (Max),A,14.12
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,14.12
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,6.0,L1 Current (Min),A,13.75
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,6.0,L1 Current (Max),A,13.88
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,13.75
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.0
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.57
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.31
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8229
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90076
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8779299999999999
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.12
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.12
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.12
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,9.62
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,9.75
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.75
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,13.62
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,13.62
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.62
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.62
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.0
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.0
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85293
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90558
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96551
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,27.88
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,28.0
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.88
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,27.62
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,27.62
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.62
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,54.88
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,54.88
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.88
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-66.81
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.31
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.81
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.38756
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93362
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83844
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (Min),V,251.47
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (Max),V,251.5
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.48
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (Min),V,251.62
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (Max),V,251.66
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.64
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (Min),V,250.52
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (Max),V,250.53
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.52
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,busbar,,L3 Current (Min),A,49.88
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,busbar,,L3 Current (Max),A,50.12
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,50.0
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,busbar,,L2 Current (Min),A,54.0
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,busbar,,L2 Current (Max),A,54.25
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,54.12
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,busbar,,L1 Current (Min),A,83.62
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,busbar,,L1 Current (Max),A,83.75
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,83.62
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 02:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-8.5
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-25.0
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-9.19
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.93506
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.85006
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.94723
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,6.0,L3 Current (Min),A,11.38
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,6.0,L3 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,11.38
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,6.0,L2 Current (Min),A,13.25
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,6.0,L2 Current (Max),A,13.5
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,13.38
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,6.0,L1 Current (Min),A,14.75
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,6.0,L1 Current (Max),A,14.75
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,14.75
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.69
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.19
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.0
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.836
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90896
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8449399999999999
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.5
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,10.12
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,10.38
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.25
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,12.5
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,12.5
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.06
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.19
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.19
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88754
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93668
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96927
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,28.75
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,28.88
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.75
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,28.62
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,29.0
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.75
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,56.5
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,56.62
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,56.5
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.31
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.31
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.69
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8742700000000001
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93433
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8428
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.38
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (Min),V,250.72
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (Max),V,250.84
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.81
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (Min),V,251.16
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (Max),V,251.17
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.16
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (Min),V,249.94
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (Max),V,250.0
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.98
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,busbar,,L3 Current (Min),A,52.0
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,busbar,,L3 Current (Max),A,52.12
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,52.12
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,busbar,,L2 Current (Min),A,54.88
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,busbar,,L2 Current (Max),A,55.12
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,54.88
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,busbar,,L1 Current (Min),A,84.88
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,busbar,,L1 Current (Max),A,85.0
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,85.0
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 01:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-14.25
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-18.81
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-12.81
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8966
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.92523
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.95523
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,6.0,L3 Current (Min),A,11.0
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,6.0,L3 Current (Max),A,11.12
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,11.0
