Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,6.0,L2 Current (Min),A,13.38
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,6.0,L2 Current (Max),A,16.62
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,15.25
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,6.0,L1 Current (Min),A,22.25
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,6.0,L1 Current (Max),A,22.38
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,22.25
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.31
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.44
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.69
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8634299999999999
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8916299999999999
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80478
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.12
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.25
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.25
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,9.88
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,9.88
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.88
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,13.38
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,13.5
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.38
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.25
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.38
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.06
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86697
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87524
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9646
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,27.5
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,27.88
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.75
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,26.0
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,26.0
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,56.25
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,56.5
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,56.5
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-70.19
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.62
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.5
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.33239
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8404799999999999
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8107300000000001
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (Min),V,250.7
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (Max),V,250.72
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.72
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (Min),V,250.89
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (Max),V,250.97
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.94
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (Min),V,249.86
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (Max),V,249.88
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.88
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,busbar,,L3 Current (Min),A,50.88
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,busbar,,L3 Current (Max),A,51.12
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,51.0
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,busbar,,L2 Current (Min),A,51.62
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,busbar,,L2 Current (Max),A,54.75
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,53.38
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,busbar,,L1 Current (Min),A,93.12
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,busbar,,L1 Current (Max),A,93.38
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,93.25
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 01:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-19.25
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-11.06
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-16.87
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.86819
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95245
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.90552
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,6.0,L3 Current (Min),A,10.75
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,6.0,L3 Current (Max),A,10.88
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,10.88
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,6.0,L2 Current (Min),A,20.0
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,6.0,L2 Current (Max),A,20.12
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,20.12
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,6.0,L1 Current (Min),A,15.0
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,6.0,L1 Current (Max),A,15.0
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,15.0
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.37
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.25
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.94
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88202
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96698
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80533
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,11.5
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,16.12
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,16.25
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.25
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,13.0
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,13.25
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.12
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.19
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.69
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.69
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8625200000000001
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8922100000000001
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96564
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,28.0
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,28.12
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.12
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,28.12
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,28.12
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.12
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,55.62
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,55.75
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.75
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-67.19
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-39.13
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.62
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.38137
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.70599
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8605299999999999
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (Min),V,250.62
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (Max),V,250.66
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.64
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (Min),V,250.61
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (Max),V,250.62
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.62
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (Min),V,249.81
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (Max),V,249.81
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.81
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,busbar,,L3 Current (Min),A,51.5
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,busbar,,L3 Current (Max),A,51.62
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,51.5
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,busbar,,L2 Current (Min),A,66.12
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,busbar,,L2 Current (Max),A,66.12
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,66.12
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,busbar,,L1 Current (Min),A,85.12
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,busbar,,L1 Current (Max),A,85.38
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,85.25
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 01:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-14.81
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-25.88
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-15.69
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.89859
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.83462
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.92432
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,6.0,L3 Current (Min),A,11.5
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,6.0,L3 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,11.5
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,6.0,L2 Current (Min),A,12.88
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,6.0,L2 Current (Max),A,12.88
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,6.0,L1 Current (Min),A,16.38
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,6.0,L1 Current (Max),A,16.5
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,16.38
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.75
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.56
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.31
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90005
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9389
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87716
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,12.12
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.12
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,11.38
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,14.0
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,14.0
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.19
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.38
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.69
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84216
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88275
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95846
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,27.62
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,27.75
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.75
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,28.62
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,28.75
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.75
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,54.5
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,54.62
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.62
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-43.38
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.69
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.64749
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7911699999999999
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97565
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (Min),V,251.2
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (Max),V,251.23
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.22
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (Min),V,251.52
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (Max),V,251.55
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.53
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (Min),V,250.23
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (Max),V,250.25
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.23
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,busbar,,L3 Current (Min),A,52.62
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,busbar,,L3 Current (Max),A,52.62
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,52.62
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,busbar,,L2 Current (Min),A,54.75
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,busbar,,L2 Current (Max),A,54.88
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,54.88
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,busbar,,L1 Current (Min),A,87.62
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,busbar,,L1 Current (Max),A,87.62
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,87.62
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 01:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-20.68
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-13.0
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-4.12
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.87039
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.94992
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.96075
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,6.0,L3 Current (Min),A,10.38
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,6.0,L3 Current (Max),A,10.5
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,10.5
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,6.0,L2 Current (Min),A,21.62
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,6.0,L2 Current (Max),A,21.88
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,21.88
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,6.0,L1 Current (Min),A,16.12
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,6.0,L1 Current (Max),A,16.25
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,16.25
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.0
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.12
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.37
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90936
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92868
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87689
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,12.12
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.12
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,11.0
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,11.12
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,13.5
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,13.62
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.94
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.06
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.75
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87369
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8811899999999999
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96228
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,27.75
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,28.0
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.88
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,28.88
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,29.0
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.88
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,55.5
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,55.62
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.62
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.56
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.56
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.5
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80691
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77465
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93896
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (Min),V,250.72
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (Max),V,250.77
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.73
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (Min),V,250.97
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (Max),V,251.0
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.98
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (Min),V,249.59
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (Max),V,249.62
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.59
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,busbar,,L3 Current (Min),A,51.5
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,busbar,,L3 Current (Max),A,51.62
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,51.62
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,busbar,,L2 Current (Min),A,63.38
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,busbar,,L2 Current (Max),A,63.62
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,63.5
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,busbar,,L1 Current (Min),A,87.38
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,busbar,,L1 Current (Max),A,87.5
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,87.5
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 01:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-24.81
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-15.57
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-10.87
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8356
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.93902
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.93964
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,6.0,L3 Current (Min),A,10.12
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,6.0,L3 Current (Max),A,10.12
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,10.12
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,6.0,L2 Current (Min),A,20.62
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,6.0,L2 Current (Max),A,20.75
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,20.75
