Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,6.0,L1 Current (Min),A,14.62
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,6.0,L1 Current (Max),A,14.75
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,14.75
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.75
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.5
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.57
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90878
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90741
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88928
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,11.12
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,11.25
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.25
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,10.5
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,10.62
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,15.0
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,15.0
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.75
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.31
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.75
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85214
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90149
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97238
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,26.5
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,26.62
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,28.62
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,28.75
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.62
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,60.0
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,60.25
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,60.12
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-65.63
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.12
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.62
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.38244
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86636
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8916299999999999
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (Min),V,251.17
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (Max),V,251.2
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.19
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (Min),V,251.56
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (Max),V,251.61
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.58
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (Min),V,250.16
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (Max),V,250.17
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.17
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,busbar,,L3 Current (Min),A,48.88
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,busbar,,L3 Current (Max),A,49.0
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,48.88
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,busbar,,L2 Current (Min),A,62.25
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,busbar,,L2 Current (Max),A,62.38
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,62.25
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,busbar,,L1 Current (Min),A,91.5
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,busbar,,L1 Current (Max),A,91.88
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,91.75
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 01:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-23.19
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-26.62
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-21.88
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.83795
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.83536
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.88721
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,6.0,L3 Current (Min),A,9.75
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,6.0,L3 Current (Max),A,9.75
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,9.75
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,6.0,L2 Current (Min),A,13.0
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,6.0,L2 Current (Max),A,13.25
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,13.12
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,6.0,L1 Current (Min),A,14.62
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,6.0,L1 Current (Max),A,14.75
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,14.62
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.44
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.5
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.5
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91534
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86715
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80438
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,12.62
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,12.75
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.75
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,10.0
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,10.12
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.12
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,13.12
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,13.25
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.25
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.38
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.5
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.0
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8455799999999999
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91666
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97601
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,25.88
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,26.0
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,29.25
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,29.5
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.38
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,62.5
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,62.62
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,62.62
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-50.19
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.5
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.75
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.61492
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83401
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83294
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (Min),V,250.36
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (Max),V,250.39
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.39
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (Min),V,250.58
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (Max),V,250.64
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.62
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (Min),V,249.31
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (Max),V,249.36
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.34
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,busbar,,L3 Current (Min),A,49.75
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,busbar,,L3 Current (Max),A,50.12
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,49.88
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,busbar,,L2 Current (Min),A,54.5
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,busbar,,L2 Current (Max),A,54.75
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,54.62
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,busbar,,L1 Current (Min),A,91.12
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,busbar,,L1 Current (Max),A,91.25
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,91.25
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 00:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-16.13
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-25.06
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-16.19
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8721899999999999
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.85019
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.92505
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,6.0,L3 Current (Min),A,10.5
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,6.0,L3 Current (Max),A,10.5
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,10.5
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,6.0,L2 Current (Min),A,13.12
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,6.0,L2 Current (Max),A,13.25
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,13.25
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,6.0,L1 Current (Min),A,15.38
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,6.0,L1 Current (Max),A,15.38
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,15.38
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.44
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.69
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.06
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88894
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94791
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88766
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,12.25
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.25
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,16.88
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,17.0
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.88
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,13.0
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,13.12
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.12
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.69
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.44
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.06
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87698
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92392
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97681
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,27.25
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,27.38
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.25
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,32.25
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,32.38
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.38
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,64.12
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,64.12
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,64.12
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.56
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.32
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.5
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92163
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8224799999999999
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96213
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (Min),V,250.39
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (Max),V,250.41
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.39
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (Min),V,250.47
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (Max),V,250.48
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.47
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (Min),V,249.41
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (Max),V,249.42
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.42
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,busbar,,L3 Current (Min),A,51.75
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,busbar,,L3 Current (Max),A,52.12
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,51.88
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,busbar,,L2 Current (Min),A,63.88
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,busbar,,L2 Current (Max),A,63.88
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,63.88
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,busbar,,L1 Current (Min),A,94.38
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,busbar,,L1 Current (Max),A,94.62
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,94.5
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 00:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-23.5
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-28.06
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-7.5
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8163100000000001
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8265399999999999
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98398
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,6.0,L3 Current (Min),A,9.62
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,6.0,L3 Current (Max),A,9.62
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,9.62
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,6.0,L2 Current (Min),A,13.5
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,6.0,L2 Current (Max),A,13.62
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,13.62
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,6.0,L1 Current (Min),A,34.0
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,6.0,L1 Current (Max),A,34.0
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,34.0
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.87
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.62
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.69
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8942200000000001
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94733
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87341
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.88
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.0
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.88
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,11.75
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.75
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,13.38
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,13.5
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.38
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.94
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.75
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.5
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9006
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92352
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97198
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,33.75
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,33.88
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.75
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,32.25
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,32.38
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.38
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,61.62
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,61.75
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,61.75
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-50.88
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.69
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.38
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5826
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.72873
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98544
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (Min),V,250.8
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (Max),V,250.81
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.81
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (Min),V,251.14
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (Max),V,251.17
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.14
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (Min),V,249.67
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (Max),V,249.69
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.69
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,27.0
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,busbar,,L3 Current (Min),A,55.5
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,busbar,,L3 Current (Max),A,55.75
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,55.62
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,busbar,,L2 Current (Min),A,59.0
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,busbar,,L2 Current (Max),A,59.25
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,59.25
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,busbar,,L1 Current (Min),A,111.38
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,busbar,,L1 Current (Max),A,111.75
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,111.5
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 00:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-33.63
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-14.94
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-7.0
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.74215
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.94226
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.95544
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,6.0,L3 Current (Min),A,10.0
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,6.0,L3 Current (Max),A,10.0
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,10.0
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,6.0,L2 Current (Min),A,20.62
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,6.0,L2 Current (Max),A,20.62
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,20.62
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,6.0,L1 Current (Min),A,16.88
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,6.0,L1 Current (Max),A,16.88
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,16.88
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
