Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.0
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.44
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.62
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8735299999999999
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94922
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8550399999999999
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,12.0
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,11.88
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,14.12
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,14.12
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.12
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.88
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.25
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.19
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8804299999999999
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88476
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97794
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,33.0
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,33.0
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,29.75
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,30.12
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.88
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,69.25
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,69.38
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,69.38
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-56.25
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.69
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.37
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.52792
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.74658
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96399
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (Min),V,250.56
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (Max),V,250.58
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.56
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (Min),V,250.69
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (Max),V,250.72
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.7
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (Min),V,249.45
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (Max),V,249.5
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.48
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,busbar,,L3 Current (Min),A,56.12
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,busbar,,L3 Current (Max),A,56.25
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,56.25
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,busbar,,L2 Current (Min),A,63.75
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,busbar,,L2 Current (Max),A,64.25
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,63.88
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,busbar,,L1 Current (Min),A,102.12
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,busbar,,L1 Current (Max),A,102.12
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,102.12
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 00:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-34.87
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-11.81
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-21.06
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.7350399999999999
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95828
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.88959
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,6.0,L3 Current (Min),A,10.88
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,6.0,L3 Current (Max),A,10.88
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,10.88
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,6.0,L2 Current (Min),A,21.75
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,6.0,L2 Current (Max),A,21.75
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,21.75
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,6.0,L1 Current (Min),A,15.0
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,6.0,L1 Current (Max),A,15.25
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,15.12
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.0
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.0
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.5
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86166
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94791
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9035
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,11.62
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.75
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.75
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,11.75
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.75
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,15.5
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,15.5
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.44
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.0
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.69
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90835
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91672
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97238
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,35.0
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,35.0
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,31.38
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,31.5
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.38
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,62.88
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,63.0
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,62.88
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.19
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.5
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.63
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94385
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91818
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94794
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (Min),V,250.61
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (Max),V,250.64
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.62
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (Min),V,250.66
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (Max),V,250.66
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.66
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (Min),V,249.56
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (Max),V,249.61
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.58
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,busbar,,L3 Current (Min),A,59.12
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,busbar,,L3 Current (Max),A,59.12
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,59.12
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,busbar,,L2 Current (Min),A,67.25
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,busbar,,L2 Current (Max),A,67.38
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,67.38
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,busbar,,L1 Current (Min),A,95.38
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,busbar,,L1 Current (Max),A,95.5
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,95.38
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 00:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-29.44
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-15.44
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-14.94
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.79828
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.91638
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.93539
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,6.0,L3 Current (Min),A,10.5
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,6.0,L3 Current (Max),A,10.62
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,10.5
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,6.0,L2 Current (Min),A,15.75
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,6.0,L2 Current (Max),A,15.75
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,15.75
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,6.0,L1 Current (Min),A,17.12
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,6.0,L1 Current (Max),A,17.25
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,17.12
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.25
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.06
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.44
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8791200000000001
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93582
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91971
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,12.62
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,12.75
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.75
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,11.0
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,11.0
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,15.5
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,15.5
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.75
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.88
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.19
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95959
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8655700000000001
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97449
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,50.88
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,51.0
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,51.0
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,30.0
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,30.12
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.12
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,64.75
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,65.0
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,64.88
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-50.94
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.81
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.19
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.55966
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91122
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98727
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,3.0
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.12
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (Min),V,251.64
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (Max),V,251.67
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.66
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (Min),V,251.92
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (Max),V,251.98
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.94
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (Min),V,250.72
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (Max),V,250.73
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.72
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,busbar,,L3 Current (Min),A,75.0
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,busbar,,L3 Current (Max),A,75.12
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,75.0
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,busbar,,L2 Current (Min),A,59.25
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,busbar,,L2 Current (Max),A,59.38
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,59.25
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,busbar,,L1 Current (Min),A,100.38
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,busbar,,L1 Current (Max),A,100.5
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,100.5
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 00:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-20.12
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-19.94
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-22.12
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8517100000000001
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8760399999999999
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.89126
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,6.0,L3 Current (Min),A,10.12
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,6.0,L3 Current (Max),A,10.12
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,10.12
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,6.0,L2 Current (Min),A,13.38
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,6.0,L2 Current (Max),A,13.38
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,13.38
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,6.0,L1 Current (Min),A,15.25
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,6.0,L1 Current (Max),A,15.25
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,15.25
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.63
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.63
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.12
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9125
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91974
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82235
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,13.62
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,14.0
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.88
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,12.25
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,12.25
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.25
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.75
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.44
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.5
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.06
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8829600000000001
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8997799999999999
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91278
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,34.25
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,34.38
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.38
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,30.5
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,30.88
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.62
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,31.88
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,31.88
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.88
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-48.31
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.56
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-56.43
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.56738
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.72232
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.50735
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,1.25
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,1.25
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.25
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (Min),V,248.86
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (Max),V,248.94
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.89
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (Min),V,248.83
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (Max),V,248.89
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (Min),V,247.59
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (Max),V,247.66
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,busbar,,L3 Current (Min),A,59.88
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,busbar,,L3 Current (Max),A,60.0
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,60.0
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,busbar,,L2 Current (Min),A,58.25
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,busbar,,L2 Current (Max),A,58.62
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,58.5
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,busbar,,L1 Current (Min),A,59.62
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,busbar,,L1 Current (Max),A,59.88
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,59.75
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 23:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-21.31
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-12.0
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-18.19
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.83304
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95007
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.91037
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,6.0,L3 Current (Min),A,9.75
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,6.0,L3 Current (Max),A,9.88
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,9.88
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,6.0,L2 Current (Min),A,20.5
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,6.0,L2 Current (Max),A,20.62
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,20.62
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,6.0,L1 Current (Min),A,15.25
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,6.0,L1 Current (Max),A,15.38
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,15.25
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.31
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.06
