Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.81
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8949600000000001
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90585
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7832600000000001
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,13.25
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,13.38
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.38
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,11.62
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,11.62
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.62
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,11.62
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,11.75
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.75
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.44
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.81
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.5
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93231
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87149
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94702
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,42.75
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,42.88
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.75
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,29.25
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,29.38
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.38
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,37.12
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,37.12
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.12
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.87
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-39.87
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-56.19
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85339
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.66168
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.5123800000000001
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.25
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.25
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.25
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (Min),V,248.41
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (Max),V,248.42
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.41
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (Min),V,248.2
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (Max),V,248.23
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (Min),V,246.94
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (Max),V,246.98
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,busbar,,L3 Current (Min),A,67.5
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,busbar,,L3 Current (Max),A,67.62
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,67.62
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,busbar,,L2 Current (Min),A,63.25
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,busbar,,L2 Current (Max),A,63.38
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,63.38
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,busbar,,L1 Current (Min),A,64.38
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,busbar,,L1 Current (Max),A,64.75
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,64.62
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 23:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-20.5
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-24.81
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-13.19
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8317200000000001
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8491200000000001
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.95477
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,6.0,L3 Current (Min),A,10.0
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,6.0,L3 Current (Max),A,10.0
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,10.0
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,6.0,L2 Current (Min),A,14.25
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,6.0,L2 Current (Max),A,14.38
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,14.38
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,6.0,L1 Current (Min),A,24.38
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,6.0,L1 Current (Max),A,24.38
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,24.38
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.19
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.62
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.88
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89966
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92911
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85306
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,13.38
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.5
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.38
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,12.25
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,12.38
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.25
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,14.0
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,14.0
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.69
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.25
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.5
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91925
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92316
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93845
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,36.0
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,36.0
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,37.62
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,37.62
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.62
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,36.75
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,36.75
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.75
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.19
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.81
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-35.81
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.72631
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84588
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80215
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (Min),V,249.28
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (Max),V,249.28
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.28
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (Min),V,249.16
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (Max),V,249.17
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.17
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (Min),V,247.91
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (Max),V,247.94
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,busbar,,L3 Current (Min),A,60.88
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,busbar,,L3 Current (Max),A,61.0
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,60.88
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,busbar,,L2 Current (Min),A,66.38
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,busbar,,L2 Current (Max),A,66.5
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,66.38
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,busbar,,L1 Current (Min),A,76.38
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,busbar,,L1 Current (Max),A,76.5
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,76.5
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 23:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-10.06
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-27.0
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-20.56
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.96402
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.84277
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.89551
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,6.0,L3 Current (Min),A,21.38
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,6.0,L3 Current (Max),A,21.38
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,21.38
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,6.0,L2 Current (Min),A,13.75
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,6.0,L2 Current (Max),A,13.75
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,13.75
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,6.0,L1 Current (Min),A,15.25
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,6.0,L1 Current (Max),A,15.38
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,15.38
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.44
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.56
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.87
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93729
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93567
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8478700000000001
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,15.75
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,15.75
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.75
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,13.38
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,13.38
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.38
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,14.0
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,14.0
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.75
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.07
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.19
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92197
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88675
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95142
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,36.38
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,36.38
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.38
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,30.38
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,30.5
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.38
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,39.38
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,39.38
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.38
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-47.56
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.0
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.56
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6314
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88879
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89075
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (Min),V,247.81
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (Max),V,247.83
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (Min),V,248.08
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (Max),V,248.08
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (Min),V,246.98
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (Max),V,247.02
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,busbar,,L3 Current (Min),A,75.0
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,busbar,,L3 Current (Max),A,75.12
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,75.0
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,busbar,,L2 Current (Min),A,59.88
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,busbar,,L2 Current (Max),A,59.88
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,59.88
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,busbar,,L1 Current (Min),A,70.12
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,busbar,,L1 Current (Max),A,70.25
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,70.12
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 23:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-14.87
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-28.94
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-15.87
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.91348
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.82516
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.94232
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,6.0,L3 Current (Min),A,11.38
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,6.0,L3 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,11.5
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,6.0,L2 Current (Min),A,13.5
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,6.0,L2 Current (Max),A,13.62
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,13.62
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,6.0,L1 Current (Min),A,23.25
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,6.0,L1 Current (Max),A,23.38
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,23.38
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.38
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.31
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.5
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98047
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91168
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82947
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,26.0
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,26.0
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,12.25
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,12.5
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.38
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,13.38
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,13.38
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.38
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.87
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.81
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.31
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91226
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93616
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97748
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,35.75
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,35.75
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.75
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,39.25
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,39.38
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.38
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,57.88
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,58.0
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,57.88
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-51.56
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.0
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.0
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.56081
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7773399999999999
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92706
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.38
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (Min),V,248.02
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (Max),V,248.03
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (Min),V,248.31
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (Max),V,248.34
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (Min),V,247.02
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (Max),V,247.03
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,busbar,,L3 Current (Min),A,74.12
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,busbar,,L3 Current (Max),A,74.25
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,74.12
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,busbar,,L2 Current (Min),A,68.12
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,busbar,,L2 Current (Max),A,68.25
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,68.12
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,busbar,,L1 Current (Min),A,95.88
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,busbar,,L1 Current (Max),A,96.0
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,95.88
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 23:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-14.75
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-20.0
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-25.44
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.90979
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8830899999999999
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.85834
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,6.0,L3 Current (Min),A,11.5
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,6.0,L3 Current (Max),A,11.62
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,11.62
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,6.0,L2 Current (Min),A,14.5
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,6.0,L2 Current (Max),A,14.75
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,14.75
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,6.0,L1 Current (Min),A,15.25
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,6.0,L1 Current (Max),A,15.25
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,15.25
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.81
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.5
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.31
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
