Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92102
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92197
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80285
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,16.62
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,16.75
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.75
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,13.0
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,13.25
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.12
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,13.75
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,13.88
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.75
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.0
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.44
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.31
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89935
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88815
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96921
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,37.0
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,37.5
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.38
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,33.38
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,33.5
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,50.12
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,50.25
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.12
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.94
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.75
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.62
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7355
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.74688
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86249
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.38
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.38
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (Min),V,248.33
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (Max),V,248.39
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (Min),V,248.66
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (Max),V,248.7
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (Min),V,247.53
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (Max),V,247.56
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,busbar,,L3 Current (Min),A,66.75
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,busbar,,L3 Current (Max),A,67.62
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,67.5
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,busbar,,L2 Current (Min),A,64.25
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,busbar,,L2 Current (Max),A,64.38
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,64.25
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,busbar,,L1 Current (Min),A,79.38
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,busbar,,L1 Current (Max),A,79.5
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,79.38
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 23:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-10.19
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-16.87
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-25.38
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.92367
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.89355
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.86621
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,6.0,L3 Current (Min),A,12.88
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,6.0,L3 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,13.0
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,6.0,L2 Current (Min),A,15.75
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,6.0,L2 Current (Max),A,16.0
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,15.88
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,6.0,L1 Current (Min),A,16.0
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,6.0,L1 Current (Max),A,16.0
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,16.0
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.5
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.19
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.94
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8916
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94665
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84524
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,14.62
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,14.75
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.75
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,14.5
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,14.62
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,15.12
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,15.38
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.25
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.56
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.25
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.06
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94928
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91778
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96646
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,44.75
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,44.75
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.75
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,35.62
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,35.75
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.75
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,48.75
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,48.75
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.75
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.81
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.56
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.31
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.71939
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90478
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8607799999999999
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,4.0
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.12
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.12
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (Min),V,247.75
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (Max),V,247.78
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (Min),V,247.42
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (Max),V,247.47
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (Min),V,246.64
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (Max),V,246.67
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,busbar,,L3 Current (Min),A,74.0
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,busbar,,L3 Current (Max),A,74.38
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,74.25
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,busbar,,L2 Current (Min),A,69.88
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,busbar,,L2 Current (Max),A,70.0
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,69.88
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,busbar,,L1 Current (Min),A,80.5
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,busbar,,L1 Current (Max),A,80.75
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,80.62
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 22:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-22.56
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-22.44
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-5.94
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8451200000000001
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.86511
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99149
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,6.0,L3 Current (Min),A,11.12
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,6.0,L3 Current (Max),A,11.12
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,11.12
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,6.0,L2 Current (Min),A,14.88
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,6.0,L2 Current (Max),A,15.0
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,14.88
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,6.0,L1 Current (Min),A,52.62
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,6.0,L1 Current (Max),A,52.75
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,52.62
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.37
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.81
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.25
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8752700000000001
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92947
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8930600000000001
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,14.75
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,14.75
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.75
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,13.0
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,13.12
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,16.12
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,16.25
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.25
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.63
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.12
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.75
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91092
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9487
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96625
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,38.0
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,38.12
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,38.38
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,38.5
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,49.25
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,49.38
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.25
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-48.81
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.81
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.58962
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85455
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97702
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.75
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (Min),V,249.55
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (Max),V,249.55
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.55
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (Min),V,249.02
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (Max),V,249.11
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.05
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (Min),V,247.92
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (Max),V,247.95
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,29.0
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,busbar,,L3 Current (Min),A,65.62
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,busbar,,L3 Current (Max),A,65.75
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,65.62
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,busbar,,L2 Current (Min),A,69.5
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,busbar,,L2 Current (Max),A,69.62
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,69.62
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,busbar,,L1 Current (Min),A,119.38
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,busbar,,L1 Current (Max),A,119.88
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,119.5
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 22:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-33.63
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-20.5
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-20.38
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.75622
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8802200000000001
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.905
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,6.0,L3 Current (Min),A,11.62
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,6.0,L3 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,11.62
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,6.0,L2 Current (Min),A,14.88
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,6.0,L2 Current (Max),A,15.0
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,14.88
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,6.0,L1 Current (Min),A,17.25
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,6.0,L1 Current (Max),A,17.25
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,17.25
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.87
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.19
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.0
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95819
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97806
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8163100000000001
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,23.5
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,23.75
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.62
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,22.38
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,22.62
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.62
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,13.38
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,13.38
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.38
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.31
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.37
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.56
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94604
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93252
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96286
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,49.62
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,49.75
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.62
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,36.5
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,36.62
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.62
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,50.12
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,50.5
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.38
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-44.62
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.87
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.75
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5927100000000001
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89325
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94018
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.88
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (Min),V,251.05
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (Max),V,251.08
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.08
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (Min),V,250.72
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (Max),V,250.77
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.75
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (Min),V,249.75
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (Max),V,249.83
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.8
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,busbar,,L3 Current (Min),A,85.75
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,busbar,,L3 Current (Max),A,86.25
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,85.88
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,busbar,,L2 Current (Min),A,77.5
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,busbar,,L2 Current (Max),A,77.62
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,77.62
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,busbar,,L1 Current (Min),A,82.12
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,busbar,,L1 Current (Max),A,82.38
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,82.25
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 22:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-15.25
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-16.75
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-22.94
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.90417
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.90484
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8858
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,6.0,L3 Current (Min),A,13.38
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,6.0,L3 Current (Max),A,13.5
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,13.5
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,6.0,L2 Current (Min),A,16.25
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,6.0,L2 Current (Max),A,16.5
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,16.38
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,6.0,L1 Current (Min),A,15.75
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,6.0,L1 Current (Max),A,15.88
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,15.88
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.25
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.69
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.31
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93149
