Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97574
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8377100000000001
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,16.62
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,22.38
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.75
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,22.75
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,22.75
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.75
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,13.38
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,13.5
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.38
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.37
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.82
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.13
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91229
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97498
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95386
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,42.5
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,42.5
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.5
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,54.38
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,55.0
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.62
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,43.38
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,43.62
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.5
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.62
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.44
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.06
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85934
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92639
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92978
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,4.38
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.5
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.38
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (Min),V,250.23
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (Max),V,250.27
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.25
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (Min),V,249.62
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (Max),V,249.64
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.64
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (Min),V,248.88
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (Max),V,248.92
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.91
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,busbar,,L3 Current (Min),A,75.0
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,busbar,,L3 Current (Max),A,80.62
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,79.0
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,busbar,,L2 Current (Min),A,97.62
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,busbar,,L2 Current (Max),A,98.12
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,97.75
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,busbar,,L1 Current (Min),A,74.88
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,busbar,,L1 Current (Max),A,75.12
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,75.0
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 22:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-18.81
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-15.44
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-24.56
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8814700000000001
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.92621
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.87659
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,6.0,L3 Current (Min),A,13.0
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,6.0,L3 Current (Max),A,13.25
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,13.12
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,6.0,L2 Current (Min),A,17.25
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,6.0,L2 Current (Max),A,17.38
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,17.38
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,6.0,L1 Current (Min),A,17.38
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,6.0,L1 Current (Max),A,17.5
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,17.5
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.19
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.06
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.37
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90933
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95117
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95499
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,15.38
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,15.88
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.62
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,14.62
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,14.62
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.62
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,21.75
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,21.88
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.88
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.69
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.63
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.43
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9733
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93103
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96097
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,69.88
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,69.88
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,69.88
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,38.25
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,38.62
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,51.75
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,51.75
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.75
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.75
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.81
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.0
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79901
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90112
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9595
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,4.0
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.12
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,3.38
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.38
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (Min),V,249.06
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (Max),V,249.06
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.06
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (Min),V,248.97
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (Max),V,248.98
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (Min),V,248.16
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (Max),V,248.17
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.17
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,busbar,,L3 Current (Min),A,100.12
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,busbar,,L3 Current (Max),A,100.5
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,100.38
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,busbar,,L2 Current (Min),A,74.0
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,busbar,,L2 Current (Max),A,74.62
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,74.25
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,busbar,,L1 Current (Min),A,93.88
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,busbar,,L1 Current (Max),A,93.88
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,93.88
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 22:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-15.07
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-18.56
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-17.13
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.91379
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.90094
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.93341
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,6.0,L3 Current (Min),A,14.12
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,6.0,L3 Current (Max),A,14.5
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,14.25
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,6.0,L2 Current (Min),A,16.38
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,6.0,L2 Current (Max),A,16.5
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,16.5
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,6.0,L1 Current (Min),A,23.88
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,6.0,L1 Current (Max),A,23.88
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,23.88
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.75
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.94
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.63
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9202
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94406
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8931
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,16.75
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,17.0
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.88
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,14.75
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,14.88
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.88
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,14.62
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,14.62
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.62
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.13
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.37
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.94
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93777
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95465
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94263
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,44.88
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,44.88
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.88
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,50.12
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,50.5
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.25
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,44.75
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,44.75
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.75
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.62
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.31
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.37
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8271200000000001
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8385600000000001
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96292
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.0
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.12
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,4.0
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,3.62
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.62
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (Min),V,249.42
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (Max),V,249.42
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.42
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (Min),V,249.09
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (Max),V,249.11
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.11
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (Min),V,248.28
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (Max),V,248.3
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,busbar,,L3 Current (Min),A,78.75
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,busbar,,L3 Current (Max),A,79.0
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,78.88
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,busbar,,L2 Current (Min),A,85.25
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,busbar,,L2 Current (Max),A,85.5
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,85.38
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,busbar,,L1 Current (Min),A,86.75
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,busbar,,L1 Current (Max),A,86.88
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,86.88
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 22:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-12.75
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-15.5
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-19.88
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.94748
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.91461
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.89413
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,6.0,L3 Current (Min),A,20.88
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,6.0,L3 Current (Max),A,21.25
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,21.0
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,6.0,L2 Current (Min),A,17.5
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,6.0,L2 Current (Max),A,17.62
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,17.5
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,6.0,L1 Current (Min),A,18.62
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,6.0,L1 Current (Max),A,18.75
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,18.62
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.0
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.75
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.25
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90387
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94491
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88235
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,15.62
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,15.62
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.62
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,14.25
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,14.38
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.38
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,17.12
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,17.12
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.12
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.87
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.31
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.63
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93649
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91339
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97159
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,39.88
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,40.0
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.88
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,39.5
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,39.5
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.5
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,56.5
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,60.88
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,58.62
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.81
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.25
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.5
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7498100000000001
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93957
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92026
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.88
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.88
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,7.25
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,7.25
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.25
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.0
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (Min),V,248.44
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (Max),V,248.5
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.47
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (Min),V,248.16
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (Max),V,248.22
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (Min),V,247.33
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (Max),V,247.41
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,busbar,,L3 Current (Min),A,79.25
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,busbar,,L3 Current (Max),A,79.5
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,79.38
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,busbar,,L2 Current (Min),A,78.38
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,busbar,,L2 Current (Max),A,78.62
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,78.5
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,busbar,,L1 Current (Min),A,94.88
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,busbar,,L1 Current (Max),A,98.88
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,96.88
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 21:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-19.25
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-18.56
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-13.25
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.88016
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.892
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.94922
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,6.0,L3 Current (Min),A,15.62
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,6.0,L3 Current (Max),A,16.0
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,15.75
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,6.0,L2 Current (Min),A,16.88
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,6.0,L2 Current (Max),A,16.88
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,16.88
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,6.0,L1 Current (Min),A,27.25
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,6.0,L1 Current (Max),A,27.38
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,27.38
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.31
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.12
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.37
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91223
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94345
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92917
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
