Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,15.62
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,15.75
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.75
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,15.12
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,15.12
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.12
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,22.12
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,22.38
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.25
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.44
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.31
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.44
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96091
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90607
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96127
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,51.12
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,51.25
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.25
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,38.75
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,38.88
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.75
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,60.38
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,60.62
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,60.5
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.38
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.44
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.88
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8268700000000001
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92972
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90161
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,6.5
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,6.62
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (Min),V,248.23
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (Max),V,248.31
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.27
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (Min),V,248.02
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (Max),V,248.08
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (Min),V,246.94
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (Max),V,247.03
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,27.0
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,busbar,,L3 Current (Min),A,84.88
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,busbar,,L3 Current (Max),A,85.25
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,85.12
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,busbar,,L2 Current (Min),A,76.75
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,busbar,,L2 Current (Max),A,77.12
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,76.88
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,busbar,,L1 Current (Min),A,112.62
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,busbar,,L1 Current (Max),A,112.88
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,112.75
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 21:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-7.63
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-17.0
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-24.25
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.97043
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.90799
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.86923
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,6.0,L3 Current (Min),A,28.25
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,6.0,L3 Current (Max),A,28.5
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,28.38
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,6.0,L2 Current (Min),A,16.5
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,6.0,L2 Current (Max),A,16.62
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,16.5
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,6.0,L1 Current (Min),A,19.5
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,6.0,L1 Current (Max),A,19.5
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,19.5
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.31
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.19
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.56
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93127
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92941
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9176
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,16.0
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,24.75
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,14.62
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,14.75
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.75
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,18.62
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,18.62
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.62
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.25
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.81
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.75
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98605
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95999
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93747
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,87.5
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,88.12
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,88.0
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,52.0
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,52.12
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,52.12
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,45.62
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,45.88
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.75
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.0
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.5
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.25
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83859
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8515299999999999
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84793
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.88
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.75
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,4.12
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (Min),V,248.12
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (Max),V,248.19
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.17
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (Min),V,247.95
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (Max),V,247.95
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (Min),V,247.14
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (Max),V,247.17
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,34.0
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,busbar,,L3 Current (Min),A,134.0
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,busbar,,L3 Current (Max),A,144.0
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,138.75
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,busbar,,L2 Current (Min),A,86.88
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,busbar,,L2 Current (Max),A,87.5
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,87.12
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,busbar,,L1 Current (Min),A,85.75
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,busbar,,L1 Current (Max),A,85.88
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,85.88
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 21:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-10.13
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-14.13
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-11.31
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.93194
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.91922
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8784200000000001
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,6.0,L3 Current (Min),A,17.0
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,6.0,L3 Current (Max),A,17.0
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,17.0
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,6.0,L2 Current (Min),A,18.0
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,6.0,L2 Current (Max),A,18.25
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,18.12
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,6.0,L1 Current (Min),A,20.38
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,6.0,L1 Current (Max),A,25.88
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,21.5
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.0
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.88
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.88
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91308
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94403
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9812
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,15.75
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,15.88
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.75
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,16.0
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,16.25
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.12
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,35.62
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,35.88
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.75
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.37
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.19
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.0
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95404
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92972
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92334
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,52.38
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,52.5
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.38
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,42.88
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,43.0
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.88
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,47.38
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,47.62
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.5
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.12
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.56
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87369
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8477100000000001
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96094
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.88
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.12
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.12
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (Min),V,247.72
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (Max),V,247.81
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (Min),V,247.36
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (Max),V,247.42
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (Min),V,246.28
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (Max),V,246.47
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,busbar,,L3 Current (Min),A,88.38
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,busbar,,L3 Current (Max),A,88.5
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,88.38
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,busbar,,L2 Current (Min),A,80.88
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,busbar,,L2 Current (Max),A,81.0
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,81.0
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,busbar,,L1 Current (Min),A,106.0
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,busbar,,L1 Current (Max),A,111.88
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,107.12
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 21:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-9.5
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-15.81
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-17.81
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.95853
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.91244
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.92941
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,6.0,L3 Current (Min),A,23.0
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,6.0,L3 Current (Max),A,23.38
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,23.25
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,6.0,L2 Current (Min),A,19.12
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,6.0,L2 Current (Max),A,19.12
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,19.12
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,6.0,L1 Current (Min),A,28.38
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,6.0,L1 Current (Max),A,28.5
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,28.5
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.19
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.81
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.63
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9537
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95926
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96054
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,20.25
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,20.5
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.38
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,19.38
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,19.5
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,28.88
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,29.25
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.19
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.0
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.81
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93832
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95053
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94418
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,45.5
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,46.25
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.0
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,53.88
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,54.0
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,54.0
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,51.25
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,51.38
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.38
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.81
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.56
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.0
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7886
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91275
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8568100000000001
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,4.75
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.88
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.88
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (Min),V,247.23
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (Max),V,247.31
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (Min),V,246.98
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (Max),V,246.98
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (Min),V,246.3
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (Max),V,246.31
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,busbar,,L3 Current (Min),A,92.25
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,busbar,,L3 Current (Max),A,92.88
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,92.62
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,busbar,,L2 Current (Min),A,96.88
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,busbar,,L2 Current (Max),A,97.0
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,96.88
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,busbar,,L1 Current (Min),A,110.88
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,busbar,,L1 Current (Max),A,111.25
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,111.12
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 21:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-12.19
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-21.31
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-18.06
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.94775
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.87741
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.92718
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,6.0,L3 Current (Min),A,22.38
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,6.0,L3 Current (Max),A,22.5
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,22.38
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,6.0,L2 Current (Min),A,18.5
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,6.0,L2 Current (Max),A,18.5
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,18.5
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,6.0,L1 Current (Min),A,27.0
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,6.0,L1 Current (Max),A,27.12
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,27.12
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.31
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.44
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.63
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92325
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96545
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97787
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
