Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,17.38
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,17.5
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,21.38
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,21.38
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.38
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,35.62
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,35.88
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.75
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.31
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.69
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.0
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97382
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94565
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95355
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,59.75
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,60.12
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,60.0
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,46.62
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,46.88
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.75
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,56.5
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,56.62
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,56.62
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.38
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.75
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.06
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87375
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80545
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8573299999999999
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.62
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.62
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (Min),V,247.7
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (Max),V,247.72
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (Min),V,247.41
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (Max),V,247.44
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (Min),V,246.22
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (Max),V,246.23
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,29.0
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,busbar,,L3 Current (Min),A,102.5
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,busbar,,L3 Current (Max),A,103.12
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,102.88
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,busbar,,L2 Current (Min),A,89.25
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,busbar,,L2 Current (Max),A,89.5
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,89.38
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,busbar,,L1 Current (Min),A,121.25
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,busbar,,L1 Current (Max),A,121.75
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,121.5
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 21:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-10.37
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-20.0
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-15.31
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.95483
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8885799999999999
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.94882
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,6.0,L3 Current (Min),A,22.38
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,6.0,L3 Current (Max),A,22.5
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,22.38
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,6.0,L2 Current (Min),A,18.88
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,6.0,L2 Current (Max),A,19.12
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,19.0
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,6.0,L1 Current (Min),A,31.5
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,6.0,L1 Current (Max),A,31.62
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,31.5
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.13
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.38
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.31
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92377
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95868
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9538
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,18.38
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,18.38
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.38
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,20.0
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,20.12
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,28.75
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,28.88
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.88
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.25
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.93
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.19
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96411
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96237
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94003
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,58.0
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,58.25
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.25
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,58.62
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,58.75
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,58.62
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,54.5
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,54.5
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.5
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.87
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.75
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.0
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73178
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83325
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95547
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.0
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.12
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,4.0
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.12
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.25
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.38
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (Min),V,247.2
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (Max),V,247.25
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (Min),V,246.62
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (Max),V,246.64
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (Min),V,245.8
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (Max),V,245.83
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,28.0
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,busbar,,L3 Current (Min),A,101.38
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,busbar,,L3 Current (Max),A,102.0
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,101.62
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,busbar,,L2 Current (Min),A,100.62
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,busbar,,L2 Current (Max),A,101.0
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,100.88
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,busbar,,L1 Current (Min),A,118.0
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,busbar,,L1 Current (Max),A,118.25
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,118.12
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 20:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-15.5
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-18.25
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-26.0
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9014
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9002700000000001
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.85135
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,6.0,L3 Current (Min),A,14.75
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,6.0,L3 Current (Max),A,14.88
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,14.75
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,6.0,L2 Current (Min),A,18.62
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,6.0,L2 Current (Max),A,18.75
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,18.62
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,6.0,L1 Current (Min),A,19.5
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,6.0,L1 Current (Max),A,19.62
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,19.62
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.44
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.69
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.44
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91125
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97806
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93375
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,18.38
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,18.75
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.62
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,26.38
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,26.62
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,21.38
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,21.62
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.93
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.81
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.06
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97079
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95361
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94507
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,53.75
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,54.38
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.25
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,52.0
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,52.12
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.12
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,52.88
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,53.12
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.0
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.5
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.56
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.69
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81701
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8845799999999999
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96487
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.12
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,4.75
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,4.75
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.75
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (Min),V,245.69
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (Max),V,245.72
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (Min),V,245.14
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (Max),V,245.17
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (Min),V,244.44
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (Max),V,244.45
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,busbar,,L3 Current (Min),A,90.12
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,busbar,,L3 Current (Max),A,90.75
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,90.38
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,busbar,,L2 Current (Min),A,101.12
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,busbar,,L2 Current (Max),A,101.25
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,101.12
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,busbar,,L1 Current (Min),A,97.5
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,busbar,,L1 Current (Max),A,97.88
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,97.62
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 20:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-13.0
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-11.94
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-12.56
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.92004
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.93548
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.96246
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,6.0,L3 Current (Min),A,16.75
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,6.0,L3 Current (Max),A,16.75
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,16.75
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,6.0,L2 Current (Min),A,20.0
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,6.0,L2 Current (Max),A,20.25
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,20.12
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,6.0,L1 Current (Min),A,37.5
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,6.0,L1 Current (Max),A,37.62
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,37.5
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.63
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.62
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.13
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9361
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97781
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90542
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,18.0
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,18.25
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.12
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,26.5
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,26.88
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.62
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,21.12
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,21.12
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.12
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.63
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.5
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.75
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97259
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96274
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95578
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,68.12
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,68.38
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,68.25
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,59.0
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,59.12
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,59.12
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,53.25
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,53.38
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,53.38
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.81
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.69
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.25
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89239
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8699
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99722
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.5
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.75
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.62
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,4.5
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,4.5
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.75
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,13.88
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.88
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (Min),V,246.25
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (Max),V,246.28
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (Min),V,245.66
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (Max),V,245.72
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (Min),V,245.09
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (Max),V,245.14
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,29.0
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,busbar,,L3 Current (Min),A,107.25
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,busbar,,L3 Current (Max),A,107.5
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,107.38
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,busbar,,L2 Current (Min),A,109.88
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,busbar,,L2 Current (Max),A,110.25
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,110.0
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,busbar,,L1 Current (Min),A,124.88
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,busbar,,L1 Current (Max),A,125.12
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,125.0
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 20:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-10.37
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-9.56
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-15.57
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9339
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96652
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.94125
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,6.0,L3 Current (Min),A,16.38
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,6.0,L3 Current (Max),A,16.5
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,16.5
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,6.0,L2 Current (Min),A,28.25
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,6.0,L2 Current (Max),A,28.38
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,28.25
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,6.0,L1 Current (Min),A,29.12
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,6.0,L1 Current (Max),A,29.25
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,29.12
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.75
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.69
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.69
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97327
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99051
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9032
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,36.88
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,40.62
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.38
