Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,35.62
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,36.38
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.12
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,19.75
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,19.88
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.75
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.75
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.0
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.69
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95892
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98407
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97391
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,45.25
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,45.88
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.5
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,75.62
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,75.75
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,75.62
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,77.75
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,78.12
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,77.88
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.5
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.44
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.06
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99228
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89389
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96524
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.25
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,10.62
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.38
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,5.62
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,5.62
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.62
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (Min),V,246.62
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (Max),V,246.64
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (Min),V,245.69
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (Max),V,245.7
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (Min),V,245.33
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (Max),V,245.34
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,35.0
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,31.0
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,busbar,,L3 Current (Min),A,109.12
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,busbar,,L3 Current (Max),A,112.5
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,110.5
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,busbar,,L2 Current (Min),A,144.62
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,busbar,,L2 Current (Max),A,145.38
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,145.0
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,busbar,,L1 Current (Min),A,130.25
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,busbar,,L1 Current (Max),A,130.75
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,130.5
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 20:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-14.63
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-9.69
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-10.31
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.90472
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96683
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.97305
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,6.0,L3 Current (Min),A,15.12
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,6.0,L3 Current (Max),A,15.25
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,15.12
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,6.0,L2 Current (Min),A,28.25
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,6.0,L2 Current (Max),A,28.5
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,28.38
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,6.0,L1 Current (Min),A,40.38
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,6.0,L1 Current (Max),A,43.62
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,41.12
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.81
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.62
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.19
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87485
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97778
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95679
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,17.0
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.0
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,24.62
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,24.88
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.75
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,27.88
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,28.0
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.0
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.5
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.87
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97739
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97122
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97147
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,53.5
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,53.88
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.62
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,59.62
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,59.62
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,59.62
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,70.38
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,71.0
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,70.75
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.75
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.69
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.0
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99338
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94553
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95026
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.0
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,16.12
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,4.62
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.88
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.75
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (Min),V,246.19
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (Max),V,246.31
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (Min),V,245.81
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (Max),V,245.83
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (Min),V,245.05
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (Max),V,245.08
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,28.0
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,34.0
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,busbar,,L3 Current (Min),A,100.75
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,busbar,,L3 Current (Max),A,100.88
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,100.88
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,busbar,,L2 Current (Min),A,117.25
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,busbar,,L2 Current (Max),A,117.38
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,117.25
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,busbar,,L1 Current (Min),A,140.88
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,busbar,,L1 Current (Max),A,144.75
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,142.12
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 20:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-12.06
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-10.37
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-27.32
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.94696
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96509
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.84411
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,6.0,L3 Current (Min),A,22.38
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,6.0,L3 Current (Max),A,22.75
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,22.5
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,6.0,L2 Current (Min),A,29.75
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,6.0,L2 Current (Max),A,29.88
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,29.75
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,6.0,L1 Current (Min),A,19.38
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,6.0,L1 Current (Max),A,19.5
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,19.5
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.13
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.94
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.37
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94168
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95657
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95148
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,27.88
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,27.88
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.88
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,18.12
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,18.38
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.25
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,32.5
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,40.38
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.38
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.94
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.06
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.69
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98025
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98441
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9845
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,74.38
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,75.62
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,75.0
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,84.25
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,84.75
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,84.5
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,89.12
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,89.62
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,89.38
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.62
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.12
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.06
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99866
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99182
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96316
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,25.62
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,25.75
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.75
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,3.38
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.38
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (Min),V,245.95
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (Max),V,245.97
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (Min),V,245.33
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (Max),V,245.38
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (Min),V,244.86
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (Max),V,244.95
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,36.0
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,35.0
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,35.0
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,busbar,,L3 Current (Min),A,149.75
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,busbar,,L3 Current (Max),A,151.38
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,150.5
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,busbar,,L2 Current (Min),A,144.62
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,busbar,,L2 Current (Max),A,145.12
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,144.88
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,busbar,,L1 Current (Min),A,142.62
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,busbar,,L1 Current (Max),A,151.38
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,147.0
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 20:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-24.25
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-18.31
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-25.12
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.84619
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8951100000000001
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.85803
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,6.0,L3 Current (Min),A,12.5
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,6.0,L3 Current (Max),A,12.62
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,12.62
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,6.0,L2 Current (Min),A,16.62
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,6.0,L2 Current (Max),A,16.75
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,16.75
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,6.0,L1 Current (Min),A,19.5
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,6.0,L1 Current (Max),A,19.62
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,19.62
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.63
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.94
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.0
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9371
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99539
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8378899999999999
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,22.75
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,23.12
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,55.75
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,55.88
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.88
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,18.88
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,19.12
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.44
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.87
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.37
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96762
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96649
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97427
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,70.12
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,70.5
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,70.25
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,61.25
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,61.25
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,61.25
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,76.88
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,77.12
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,77.0
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.94
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.31
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9975
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91754
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89328
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,20.75
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.0
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.88
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.62
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (Min),V,246.72
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (Max),V,246.81
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (Min),V,246.53
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (Max),V,246.56
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (Min),V,246.0
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (Max),V,246.09
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,30.0
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,33.0
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,27.0
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,busbar,,L3 Current (Min),A,125.5
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,busbar,,L3 Current (Max),A,125.88
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,125.75
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,busbar,,L2 Current (Min),A,136.25
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,busbar,,L2 Current (Max),A,136.5
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,136.38
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,busbar,,L1 Current (Min),A,115.5
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,busbar,,L1 Current (Max),A,115.75
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,115.62
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 19:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-20.0
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-17.94
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-21.25
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.89718
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.90701
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8844299999999999
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,6.0,L3 Current (Min),A,14.5
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,6.0,L3 Current (Max),A,15.25
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,14.75
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,6.0,L2 Current (Min),A,17.5
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,6.0,L2 Current (Max),A,17.5
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,17.5
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,6.0,L1 Current (Min),A,21.5
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,6.0,L1 Current (Max),A,21.62
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,21.62
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.69
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.56
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.87
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91977
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95465
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8891600000000001
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,21.38
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,21.5
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.38
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,24.38
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,24.5
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
