Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,19.25
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,19.38
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.25
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.75
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.31
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.37
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97653
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9888
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95056
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,68.5
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,68.75
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,68.5
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,86.25
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,86.5
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,86.38
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,50.88
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,51.62
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.5
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.31
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.44
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.56
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83554
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91897
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9219
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,4.12
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,4.12
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.12
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (Min),V,247.12
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (Max),V,247.14
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (Min),V,246.7
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (Max),V,246.75
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (Min),V,246.27
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (Max),V,246.36
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,32.0
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,busbar,,L3 Current (Min),A,106.38
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,busbar,,L3 Current (Max),A,107.38
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,106.75
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,busbar,,L2 Current (Min),A,131.38
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,busbar,,L2 Current (Max),A,131.62
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,131.5
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,busbar,,L1 Current (Min),A,93.75
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,busbar,,L1 Current (Max),A,94.12
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,94.0
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 19:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-15.07
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-10.56
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-13.63
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.88779
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96066
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.95044
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,6.0,L3 Current (Min),A,14.0
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,6.0,L3 Current (Max),A,14.0
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,14.0
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,6.0,L2 Current (Min),A,26.38
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,6.0,L2 Current (Max),A,26.5
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,26.5
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,6.0,L1 Current (Min),A,30.38
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,6.0,L1 Current (Max),A,30.88
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,30.62
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.0
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.06
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.69
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9552
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9776
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91144
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,27.62
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,27.88
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.75
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,26.12
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,26.38
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.25
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,18.38
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,18.62
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.06
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.32
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.25
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95715
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98508
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97812
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,51.62
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,51.75
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.75
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,79.62
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,79.62
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,79.62
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,80.38
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,80.75
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,80.5
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.13
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.38
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7390100000000001
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8634
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97317
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.88
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.88
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,3.5
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (Min),V,247.77
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (Max),V,247.78
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (Min),V,247.5
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (Max),V,247.52
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (Min),V,246.23
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (Max),V,246.25
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,33.0
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,32.0
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,busbar,,L3 Current (Min),A,95.25
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,busbar,,L3 Current (Max),A,95.62
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,95.38
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,busbar,,L2 Current (Min),A,135.75
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,busbar,,L2 Current (Max),A,136.0
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,135.88
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,busbar,,L1 Current (Min),A,132.5
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,busbar,,L1 Current (Max),A,133.0
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,132.75
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 19:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-16.13
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-5.31
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-19.06
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.91598
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9537
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.86566
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,6.0,L3 Current (Min),A,17.0
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,6.0,L3 Current (Max),A,17.12
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,17.12
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,6.0,L2 Current (Min),A,23.5
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,6.0,L2 Current (Max),A,23.75
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,23.62
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,6.0,L1 Current (Min),A,18.88
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,6.0,L1 Current (Max),A,19.38
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,19.12
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.44
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.32
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.25
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94638
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95306
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91052
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,21.38
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,21.5
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,19.25
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,19.5
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.38
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,18.38
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,18.38
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.38
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.13
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.37
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.06
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98468
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96481
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95511
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,83.62
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,83.75
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,83.62
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,58.5
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,59.38
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,59.0
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,57.88
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,58.0
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,58.0
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.06
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.31
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.56
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99011
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98764
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9004200000000001
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.0
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.88
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.75
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.88
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.75
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (Min),V,247.11
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (Max),V,247.14
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (Min),V,247.08
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (Max),V,247.16
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (Min),V,245.97
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (Max),V,246.02
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,32.0
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,28.0
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,busbar,,L3 Current (Min),A,132.38
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,busbar,,L3 Current (Max),A,132.62
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,132.5
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,busbar,,L2 Current (Min),A,115.0
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,busbar,,L2 Current (Max),A,116.0
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,115.5
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,busbar,,L1 Current (Min),A,96.88
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,busbar,,L1 Current (Max),A,97.5
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,97.12
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 19:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-8.43
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-17.19
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-23.12
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.96487
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.89456
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.87671
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,6.0,L3 Current (Min),A,22.25
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,6.0,L3 Current (Max),A,22.38
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,22.38
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,6.0,L2 Current (Min),A,16.75
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,6.0,L2 Current (Max),A,16.75
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,16.75
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,6.0,L1 Current (Min),A,18.88
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,6.0,L1 Current (Max),A,18.88
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,18.88
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.93
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.12
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.44
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94498
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94681
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9126
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,22.12
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,23.0
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.62
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,16.62
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,16.88
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.75
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,17.25
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,17.62
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.38
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.0
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.38
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.0
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92041
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98483
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93823
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,40.88
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,41.12
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,88.62
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,88.75
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,88.75
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,54.0
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,54.25
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,54.12
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.31
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.06
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.56
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8819
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9957
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92908
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.88
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.38
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.38
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.38
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.88
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.38
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (Min),V,247.44
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (Max),V,247.52
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (Min),V,246.33
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (Max),V,246.36
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (Min),V,245.81
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (Max),V,245.88
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,34.0
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,busbar,,L3 Current (Min),A,89.12
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,busbar,,L3 Current (Max),A,90.0
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,89.62
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,busbar,,L2 Current (Min),A,141.5
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,busbar,,L2 Current (Max),A,141.75
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,141.62
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,busbar,,L1 Current (Min),A,93.38
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,busbar,,L1 Current (Max),A,93.75
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,93.62
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 19:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-12.5
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-12.19
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-23.12
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.94986
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.93399
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.86282
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,6.0,L3 Current (Min),A,21.38
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,6.0,L3 Current (Max),A,21.5
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,21.5
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,6.0,L2 Current (Min),A,18.38
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,6.0,L2 Current (Max),A,18.5
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,18.38
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,6.0,L1 Current (Min),A,19.5
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,6.0,L1 Current (Max),A,19.62
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,19.5
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.25
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.44
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.25
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87021
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98151
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97504
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,15.25
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,15.25
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.25
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,29.12
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,29.38
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.25
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,30.38
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,30.5
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.38
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
