Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.63
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.38
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.87
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95422
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9834
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95578
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,47.38
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,47.5
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.38
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,90.25
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,90.25
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,90.25
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,63.5
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,63.62
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,63.62
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.87
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.69
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.63
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97433
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91708
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94659
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.5
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.5
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.25
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.25
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (Min),V,247.23
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (Max),V,247.25
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (Min),V,246.42
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (Max),V,246.42
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (Min),V,245.55
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (Max),V,245.59
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,34.0
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,27.0
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,busbar,,L3 Current (Min),A,90.38
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,busbar,,L3 Current (Max),A,90.5
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,90.38
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,busbar,,L2 Current (Min),A,140.75
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,busbar,,L2 Current (Max),A,140.88
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,140.75
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,busbar,,L1 Current (Min),A,115.38
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,busbar,,L1 Current (Max),A,115.62
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,115.5
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 19:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-9.56
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-8.63
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-8.69
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.95221
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.94867
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.97626
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,6.0,L3 Current (Min),A,20.88
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,6.0,L3 Current (Max),A,21.38
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,21.25
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,6.0,L2 Current (Min),A,25.25
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,6.0,L2 Current (Max),A,25.5
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,25.38
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,6.0,L1 Current (Min),A,43.62
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,6.0,L1 Current (Max),A,43.75
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,43.62
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.12
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.12
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.38
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87329
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9783
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85736
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,15.12
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,15.25
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.25
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,27.5
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,27.62
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.62
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,15.38
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,15.5
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.25
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.56
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.31
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95904
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96991
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93167
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,43.5
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,44.0
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.88
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,56.0
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,56.38
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,56.12
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,50.5
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,54.62
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.5
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.19
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.81
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.31
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7520399999999999
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95541
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93664
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,4.12
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.12
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.12
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (Min),V,248.84
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (Max),V,248.98
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.89
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (Min),V,248.42
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (Max),V,248.45
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (Min),V,247.53
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (Max),V,247.69
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,27.0
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,busbar,,L3 Current (Min),A,82.0
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,busbar,,L3 Current (Max),A,82.75
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,82.5
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,busbar,,L2 Current (Min),A,113.0
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,busbar,,L2 Current (Max),A,113.12
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,113.0
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,busbar,,L1 Current (Min),A,111.25
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,busbar,,L1 Current (Max),A,115.88
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,112.5
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 18:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-8.63
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-12.75
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-14.94
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.97024
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.94748
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.93649
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,6.0,L3 Current (Min),A,29.38
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,6.0,L3 Current (Max),A,29.38
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,29.38
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,6.0,L2 Current (Min),A,26.12
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,6.0,L2 Current (Max),A,26.62
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,26.38
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,6.0,L1 Current (Min),A,26.62
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,6.0,L1 Current (Max),A,27.0
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,26.88
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.06
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.12
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.94
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93451
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99011
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93887
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,13.88
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,14.0
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,38.12
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,38.5
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.25
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,24.25
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,24.5
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.38
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.62
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.69
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.0
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97162
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98279
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94247
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,53.12
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,53.38
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.25
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,69.38
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,69.75
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,69.5
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,50.5
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,51.5
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.75
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.69
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.69
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9903
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8467399999999999
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99286
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.5
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,10.62
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.62
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.75
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,9.88
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.88
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (Min),V,248.08
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (Max),V,248.17
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (Min),V,247.8
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (Max),V,247.81
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (Min),V,246.62
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (Max),V,246.67
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,33.0
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,busbar,,L3 Current (Min),A,106.75
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,busbar,,L3 Current (Max),A,107.25
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,106.88
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,busbar,,L2 Current (Min),A,135.88
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,busbar,,L2 Current (Max),A,136.5
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,136.12
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,busbar,,L1 Current (Min),A,111.5
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,busbar,,L1 Current (Max),A,111.88
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,111.62
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 18:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-7.87
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-14.44
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-11.37
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.96799
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.93341
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.96399
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,6.0,L3 Current (Min),A,22.62
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,6.0,L3 Current (Max),A,22.88
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,22.75
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,6.0,L2 Current (Min),A,21.25
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,6.0,L2 Current (Max),A,22.38
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,21.88
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,6.0,L1 Current (Min),A,33.88
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,6.0,L1 Current (Max),A,34.0
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,33.88
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.0
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.12
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.19
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93539
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99582
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93716
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,13.12
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.38
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.25
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,59.75
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,59.88
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,59.88
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,24.38
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,24.5
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.38
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.32
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.81
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.5
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98798
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98621
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96884
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,76.75
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,77.12
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,76.88
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,78.5
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,78.5
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,78.5
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,59.5
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,59.75
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,59.62
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.94
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.12
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.93
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99481
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85498
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93909
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.12
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (Min),V,246.98
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (Max),V,247.02
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (Min),V,247.02
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (Max),V,247.06
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (Min),V,246.22
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (Max),V,246.23
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,31.0
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,40.0
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,28.0
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,busbar,,L3 Current (Min),A,126.5
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,busbar,,L3 Current (Max),A,126.75
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,126.5
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,busbar,,L2 Current (Min),A,161.62
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,busbar,,L2 Current (Max),A,162.75
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,162.25
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,busbar,,L1 Current (Min),A,119.88
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,busbar,,L1 Current (Max),A,120.0
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,120.0
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 18:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.88
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-10.56
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-6.19
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.98819
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96072
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98767
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,6.0,L3 Current (Min),A,38.12
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,6.0,L3 Current (Max),A,38.25
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,38.12
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,6.0,L2 Current (Min),A,26.5
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,6.0,L2 Current (Max),A,26.88
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,26.75
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,6.0,L1 Current (Min),A,49.62
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,6.0,L1 Current (Max),A,49.62
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,49.62
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.5
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.25
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.38
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94324
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98697
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79678
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,15.62
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,15.88
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.75
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,35.12
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,35.25
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.25
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,14.12
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,14.12
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.12
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.12
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.25
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
