Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.44
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99197
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98285
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97586
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,100.88
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,101.12
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,101.0
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,69.25
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,77.5
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,75.0
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,68.0
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,68.0
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,68.0
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-39.63
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.88
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98654
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.68637
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99771
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.75
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,10.88
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.75
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,10.75
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,10.88
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.88
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (Min),V,247.3
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (Max),V,247.33
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (Min),V,247.16
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (Max),V,247.3
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (Min),V,246.33
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (Max),V,246.38
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,40.0
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,34.0
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,34.0
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,busbar,,L3 Current (Min),A,165.25
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,busbar,,L3 Current (Max),A,165.38
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,165.38
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,busbar,,L2 Current (Min),A,132.88
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,busbar,,L2 Current (Max),A,141.5
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,138.88
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,busbar,,L1 Current (Min),A,141.12
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,busbar,,L1 Current (Max),A,141.12
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,141.12
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 18:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.75
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-9.31
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-11.44
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.94534
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.957
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.96323
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,6.0,L3 Current (Min),A,18.25
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,6.0,L3 Current (Max),A,18.38
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,18.25
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,6.0,L2 Current (Min),A,21.88
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,6.0,L2 Current (Max),A,22.12
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,22.0
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,6.0,L1 Current (Min),A,33.12
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,6.0,L1 Current (Max),A,33.25
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,33.25
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.62
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.62
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.62
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93417
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98865
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77227
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,22.75
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,26.25
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.12
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,37.12
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,37.38
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.25
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,13.88
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,14.0
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.0
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.0
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.81
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96704
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98889
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95001
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,56.62
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,56.88
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.75
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,80.75
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,80.88
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,80.88
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,50.38
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,50.62
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.5
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.69
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.38
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.69
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99796
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80816
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99765
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.75
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,22.88
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.75
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,11.12
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,11.25
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.12
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (Min),V,247.2
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (Max),V,247.25
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (Min),V,247.17
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (Max),V,247.25
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (Min),V,246.45
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (Max),V,246.5
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,29.0
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,35.0
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,busbar,,L3 Current (Min),A,118.38
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,busbar,,L3 Current (Max),A,123.0
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,120.5
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,busbar,,L2 Current (Min),A,142.25
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,busbar,,L2 Current (Max),A,142.5
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,142.25
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,busbar,,L1 Current (Min),A,107.5
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,busbar,,L1 Current (Max),A,107.62
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,107.62
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 18:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-13.81
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-9.5
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-8.19
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.89895
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9552
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.97583
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,6.0,L3 Current (Min),A,12.25
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,6.0,L3 Current (Max),A,12.62
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,12.5
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,6.0,L2 Current (Min),A,23.25
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,6.0,L2 Current (Max),A,23.62
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,23.5
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,6.0,L1 Current (Min),A,34.88
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,6.0,L1 Current (Max),A,35.0
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,34.88
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.56
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.44
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.94
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93182
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94324
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8728899999999999
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,15.38
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,15.5
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.38
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,17.88
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,18.0
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.88
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,17.5
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,17.62
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.62
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.13
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.0
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.19
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95108
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98608
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97906
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,48.12
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,52.25
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.62
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,76.88
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,77.62
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,77.5
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,72.88
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,84.5
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,77.38
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.19
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.87
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.25
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76361
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75015
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99796
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,10.62
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,10.62
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.62
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (Min),V,247.7
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (Max),V,247.75
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (Min),V,247.41
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (Max),V,247.48
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (Min),V,246.23
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (Max),V,246.38
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,29.0
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,33.0
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,busbar,,L3 Current (Min),A,78.0
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,busbar,,L3 Current (Max),A,81.5
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,80.12
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,busbar,,L2 Current (Min),A,120.25
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,busbar,,L2 Current (Max),A,121.0
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,120.62
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,busbar,,L1 Current (Min),A,135.38
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,busbar,,L1 Current (Max),A,146.75
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,139.62
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 18:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-7.81
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-11.56
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-5.69
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.97321
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9361
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98923
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,6.0,L3 Current (Min),A,23.0
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,6.0,L3 Current (Max),A,23.0
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,23.0
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,6.0,L2 Current (Min),A,19.5
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,6.0,L2 Current (Max),A,19.62
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,19.5
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,6.0,L1 Current (Min),A,53.12
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,6.0,L1 Current (Max),A,53.5
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,53.25
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.5
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.62
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.94
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93774
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98566
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91696
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,14.5
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,14.75
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.62
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,33.38
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,33.62
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,22.25
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,22.38
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.25
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.75
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.69
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.56
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97128
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98923
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98154
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,61.38
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,62.25
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,61.75
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,93.75
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,94.5
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,94.12
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,72.38
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,77.0
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,74.88
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.94
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.87
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6914
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8949299999999999
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89444
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (Min),V,247.33
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (Max),V,247.36
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (Min),V,247.36
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (Max),V,247.38
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (Min),V,245.84
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (Max),V,245.91
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,36.0
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,36.0
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,busbar,,L3 Current (Min),A,101.12
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,busbar,,L3 Current (Max),A,101.5
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,101.25
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,busbar,,L2 Current (Min),A,149.12
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,busbar,,L2 Current (Max),A,149.62
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,149.38
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,busbar,,L1 Current (Min),A,149.0
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,busbar,,L1 Current (Max),A,153.38
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,151.38
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 17:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-8.75
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-14.06
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-10.0
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.96353
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.91647
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.97116
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,6.0,L3 Current (Min),A,22.0
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,6.0,L3 Current (Max),A,22.0
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,22.0
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,6.0,L2 Current (Min),A,18.88
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,6.0,L2 Current (Max),A,18.88
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,18.88
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,6.0,L1 Current (Min),A,36.5
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,6.0,L1 Current (Max),A,36.5
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,36.5
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.75
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.25
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.25
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95767
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97461
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96585
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,21.62
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,21.62
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.62
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,24.38
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,25.25
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.88
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,30.88
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,30.88
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.88
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.31
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.81
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.75
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
