Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96069
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96896
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97787
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,51.5
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,52.0
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.75
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,51.12
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,52.12
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.62
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,75.12
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,75.12
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,75.12
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.5
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.44
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.44
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.71267
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8911399999999999
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9978
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.38
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,10.38
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.38
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (Min),V,247.5
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (Max),V,247.5
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (Min),V,247.52
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (Max),V,247.52
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (Min),V,246.2
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (Max),V,246.23
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,37.0
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,busbar,,L3 Current (Min),A,97.38
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,busbar,,L3 Current (Max),A,98.0
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,97.62
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,busbar,,L2 Current (Min),A,97.75
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,busbar,,L2 Current (Max),A,97.75
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,97.75
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,busbar,,L1 Current (Min),A,152.62
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,busbar,,L1 Current (Max),A,152.75
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,152.62
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 17:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-18.44
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-17.0
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-14.06
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8889100000000001
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8701200000000001
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.94369
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,6.0,L3 Current (Min),A,13.25
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,6.0,L3 Current (Max),A,13.5
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,13.38
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,6.0,L2 Current (Min),A,14.38
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,6.0,L2 Current (Max),A,14.5
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,14.38
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,6.0,L1 Current (Min),A,24.5
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,6.0,L1 Current (Max),A,24.75
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,24.62
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.19
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.06
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.38
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9754
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98776
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83188
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,23.75
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,24.0
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.75
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,34.5
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,34.75
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.62
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,15.0
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,15.12
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.12
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.12
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.38
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.81
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90341
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95282
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98614
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,35.0
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,35.0
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,47.12
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,47.5
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.38
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,89.62
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,89.88
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,89.75
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.88
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.94
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.19
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88244
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86893
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95361
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.88
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.88
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,3.0
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (Min),V,246.72
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (Max),V,246.73
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (Min),V,246.84
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (Max),V,246.88
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (Min),V,245.7
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (Max),V,245.73
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,31.0
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,busbar,,L3 Current (Min),A,73.62
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,busbar,,L3 Current (Max),A,74.0
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,73.88
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,busbar,,L2 Current (Min),A,98.12
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,busbar,,L2 Current (Max),A,98.88
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,98.5
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,busbar,,L1 Current (Min),A,131.12
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,busbar,,L1 Current (Max),A,131.25
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,131.25
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 17:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-11.94
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-11.69
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-12.81
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.95105
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.80148
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.93054
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,6.0,L3 Current (Min),A,20.75
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,6.0,L3 Current (Max),A,20.88
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,20.88
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,6.0,L2 Current (Min),A,10.38
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,6.0,L2 Current (Max),A,12.62
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,6.0,L1 Current (Min),A,22.62
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,6.0,L1 Current (Max),A,22.75
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,22.75
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.69
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.44
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.94
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94232
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98462
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91299
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,19.25
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,20.0
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,32.12
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,32.25
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.25
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,21.38
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,21.5
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.94
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.94
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.13
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96115
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98706
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97675
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,54.88
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,57.62
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.75
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,85.38
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,85.62
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,85.5
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,71.12
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,71.25
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,71.12
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.12
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.57
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.25
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78238
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90225
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99927
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.25
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.25
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,10.75
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,10.75
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.75
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (Min),V,247.22
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (Max),V,247.25
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (Min),V,246.77
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (Max),V,246.86
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (Min),V,246.02
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (Max),V,246.05
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,32.0
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,30.0
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,busbar,,L3 Current (Min),A,96.5
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,busbar,,L3 Current (Max),A,99.75
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,98.88
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,busbar,,L2 Current (Min),A,129.5
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,busbar,,L2 Current (Max),A,132.75
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,131.25
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,busbar,,L1 Current (Min),A,125.25
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,busbar,,L1 Current (Max),A,125.5
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,125.38
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 17:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-7.25
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-17.31
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-7.69
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.98264
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.90274
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.97623
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,6.0,L3 Current (Min),A,41.75
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,6.0,L3 Current (Max),A,42.0
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,41.88
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,6.0,L2 Current (Min),A,17.38
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,6.0,L2 Current (Max),A,17.5
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,17.38
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,6.0,L1 Current (Min),A,39.38
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,6.0,L1 Current (Max),A,39.62
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,39.5
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.0
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.75
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.13
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87131
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98004
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93655
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,15.25
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,15.25
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.25
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,28.88
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,29.0
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.88
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,22.12
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,22.38
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.25
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.06
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.5
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.87
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96332
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98804
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96738
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,50.88
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,51.12
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.0
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,94.0
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,94.12
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,94.0
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,68.25
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,68.38
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,68.38
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.56
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.06
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99033
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89895
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99619
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.25
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,14.38
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.25
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,12.12
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.12
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (Min),V,247.05
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (Max),V,247.08
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (Min),V,247.06
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (Max),V,247.09
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (Min),V,245.8
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (Max),V,245.83
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,29.0
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,35.0
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,34.0
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,busbar,,L3 Current (Min),A,121.38
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,busbar,,L3 Current (Max),A,121.88
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,121.62
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,busbar,,L2 Current (Min),A,142.75
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,busbar,,L2 Current (Max),A,142.88
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,142.88
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,busbar,,L1 Current (Min),A,141.88
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,busbar,,L1 Current (Max),A,142.0
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,141.88
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 17:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-11.37
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-28.12
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-5.5
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.95496
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.75985
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98199
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,6.0,L3 Current (Min),A,21.62
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,6.0,L3 Current (Max),A,21.75
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,21.62
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,6.0,L2 Current (Min),A,11.38
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,6.0,L2 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,11.5
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,6.0,L1 Current (Min),A,37.5
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,6.0,L1 Current (Max),A,37.62
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,37.5
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.75
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.87
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90207
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98459
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88684
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,18.0
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,18.12
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.12
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,31.0
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,31.38
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.25
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,17.25
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,17.5
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.38
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.19
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.19
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.13
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97159
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99603
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98019
