Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,35.0
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,58.0
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,58.38
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.25
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,141.75
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,141.88
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,141.88
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,74.75
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,75.0
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,74.88
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.13
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.37
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.62
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.67694
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91724
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99811
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,11.12
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,11.12
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.12
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (Min),V,249.02
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (Max),V,249.03
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.03
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (Min),V,248.28
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (Max),V,248.3
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (Min),V,247.47
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (Max),V,247.47
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,46.0
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,34.0
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,busbar,,L3 Current (Min),A,99.88
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,busbar,,L3 Current (Max),A,100.25
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,100.12
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,busbar,,L2 Current (Min),A,185.62
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,busbar,,L2 Current (Max),A,186.12
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,185.88
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,busbar,,L1 Current (Min),A,140.0
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,busbar,,L1 Current (Max),A,140.5
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,140.25
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 17:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-10.87
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-7.25
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-15.37
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.94958
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97244
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.93133
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,6.0,L3 Current (Min),A,20.12
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,6.0,L3 Current (Max),A,20.25
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,20.25
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,6.0,L2 Current (Min),A,28.88
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,6.0,L2 Current (Max),A,28.88
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,28.88
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,6.0,L1 Current (Min),A,25.38
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,6.0,L1 Current (Max),A,25.5
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,25.5
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.37
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.19
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.07
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9205
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96704
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90884
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,18.62
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,19.12
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.88
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,22.62
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,22.88
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.75
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,20.25
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,20.38
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.38
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.63
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.38
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.25
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93265
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98657
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97488
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,34.88
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,38.12
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,71.5
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,81.62
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,76.62
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,67.88
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,68.12
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,68.0
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.38
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.25
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93585
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99759
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99515
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,7.75
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,8.25
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.88
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,15.0
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.88
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,10.88
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,11.0
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.88
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (Min),V,248.45
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (Max),V,248.52
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (Min),V,247.88
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (Max),V,247.89
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (Min),V,247.12
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (Max),V,247.16
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,35.0
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,30.0
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,busbar,,L3 Current (Min),A,80.88
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,busbar,,L3 Current (Max),A,85.12
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,83.0
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,busbar,,L2 Current (Min),A,137.75
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,busbar,,L2 Current (Max),A,148.0
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,142.88
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,busbar,,L1 Current (Min),A,124.12
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,busbar,,L1 Current (Max),A,124.25
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,124.25
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 16:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-11.0
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-3.62
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-5.25
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.94543
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98578
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98239
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,6.0,L3 Current (Min),A,19.62
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,6.0,L3 Current (Max),A,19.75
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,19.62
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,6.0,L2 Current (Min),A,41.75
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,6.0,L2 Current (Max),A,42.5
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,42.12
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,6.0,L1 Current (Min),A,37.88
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,6.0,L1 Current (Max),A,37.88
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,37.88
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.5
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.25
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.0
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86923
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94211
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.72268
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,14.38
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,14.75
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,17.12
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,17.25
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.25
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,12.75
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.75
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.37
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.19
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.06
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91495
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98651
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97748
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,32.5
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,32.75
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.62
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,72.62
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,73.0
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,72.88
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,62.38
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,62.62
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,62.5
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.5
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.69
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.87
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81033
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8975200000000001
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7901
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.25
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (Min),V,249.44
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (Max),V,249.47
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.45
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (Min),V,248.36
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (Max),V,248.41
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (Min),V,247.66
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (Max),V,247.69
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,33.0
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,27.0
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,busbar,,L3 Current (Min),A,68.88
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,busbar,,L3 Current (Max),A,69.62
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,69.25
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,busbar,,L2 Current (Min),A,134.5
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,busbar,,L2 Current (Max),A,135.5
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,135.0
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,busbar,,L1 Current (Min),A,112.62
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,busbar,,L1 Current (Max),A,113.0
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,112.75
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 16:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-5.12
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-4.62
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-8.06
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.96378
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98294
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.96854
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,6.0,L3 Current (Min),A,26.62
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,6.0,L3 Current (Max),A,26.62
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,26.62
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,6.0,L2 Current (Min),A,35.12
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,6.0,L2 Current (Max),A,35.25
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,35.25
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,6.0,L1 Current (Min),A,33.88
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,6.0,L1 Current (Max),A,33.88
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,33.88
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.0
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.06
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.94
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89059
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96045
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91843
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,15.62
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,15.62
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.62
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,25.0
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,25.25
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.12
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,18.62
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,18.75
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.75
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.37
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.94
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.56
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91061
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.987
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9613
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,33.88
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,33.88
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.88
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,67.75
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,67.75
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,67.75
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,55.0
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,55.12
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.0
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.13
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.12
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-57.06
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81097
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83005
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.50237
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.0
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.12
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,1.25
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.25
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.25
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (Min),V,248.72
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (Max),V,248.72
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (Min),V,247.42
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (Max),V,247.44
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (Min),V,247.19
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (Max),V,247.23
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,32.0
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,busbar,,L3 Current (Min),A,78.5
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,busbar,,L3 Current (Max),A,78.62
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,78.62
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,busbar,,L2 Current (Min),A,130.25
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,busbar,,L2 Current (Max),A,130.62
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,130.5
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,busbar,,L1 Current (Min),A,108.38
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,busbar,,L1 Current (Max),A,108.5
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,108.38
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 16:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-15.57
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-11.63
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-8.75
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.92535
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.93295
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.95782
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,6.0,L3 Current (Min),A,18.5
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,6.0,L3 Current (Max),A,18.75
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,18.62
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,6.0,L2 Current (Min),A,20.62
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,6.0,L2 Current (Max),A,21.0
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,20.88
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,6.0,L1 Current (Min),A,27.88
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,6.0,L1 Current (Max),A,28.38
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,28.0
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.25
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.0
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.31
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85855
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96429
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97162
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,13.38
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,13.5
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,24.12
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,24.12
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.12
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,32.62
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,32.75
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.62
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.81
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.44
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.81
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92612
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98669
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97433
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
