Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,35.5
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,36.5
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,62.0
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,63.38
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,62.5
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,53.88
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,54.12
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.0
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.37
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.56
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.31
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.69952
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.74307
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82321
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (Min),V,248.64
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (Max),V,248.64
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (Min),V,247.52
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (Max),V,247.56
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (Min),V,246.8
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (Max),V,246.86
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,28.0
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,busbar,,L3 Current (Min),A,69.88
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,busbar,,L3 Current (Max),A,70.75
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,70.38
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,busbar,,L2 Current (Min),A,108.88
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,busbar,,L2 Current (Max),A,109.62
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,109.12
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,busbar,,L1 Current (Min),A,116.5
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,busbar,,L1 Current (Max),A,116.75
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,116.5
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 16:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-16.07
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-23.75
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-9.69
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.92676
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.80328
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.95215
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,6.0,L3 Current (Min),A,19.12
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,6.0,L3 Current (Max),A,19.38
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,19.25
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,6.0,L2 Current (Min),A,11.5
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,6.0,L2 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,11.62
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,6.0,L1 Current (Min),A,23.12
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,6.0,L1 Current (Max),A,23.5
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,23.25
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.19
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.0
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.38
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91345
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93375
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98282
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,17.12
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.5
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.25
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,16.12
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,16.38
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.25
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,41.88
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,42.0
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.13
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.12
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.19
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94302
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97171
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97153
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,40.5
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,40.62
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.62
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,45.12
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,45.38
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.25
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,60.88
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,61.12
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,61.0
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.63
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.88
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.72192
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8543700000000001
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99728
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,9.25
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,9.25
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.25
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (Min),V,249.0
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (Max),V,249.05
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.03
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (Min),V,248.42
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (Max),V,248.45
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (Min),V,247.44
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (Max),V,247.45
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.45
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,33.0
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,busbar,,L3 Current (Min),A,79.25
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,busbar,,L3 Current (Max),A,79.62
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,79.38
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,busbar,,L2 Current (Min),A,74.62
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,busbar,,L2 Current (Max),A,75.0
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,74.75
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,busbar,,L1 Current (Min),A,135.12
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,busbar,,L1 Current (Max),A,135.5
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,135.38
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 16:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-30.5
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-11.87
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-15.63
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.75781
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.92709
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.91736
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,6.0,L3 Current (Min),A,9.75
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,6.0,L3 Current (Max),A,9.88
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,9.88
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,6.0,L2 Current (Min),A,18.88
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,6.0,L2 Current (Max),A,19.38
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,19.12
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,6.0,L1 Current (Min),A,22.25
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,6.0,L1 Current (Max),A,22.38
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,22.25
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.19
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.5
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.0
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8345600000000001
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93756
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97507
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,12.62
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,12.75
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.62
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,16.25
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,17.0
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,33.75
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,33.75
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.75
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.75
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.44
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.63
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93442
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97354
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97046
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,38.25
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,38.38
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.25
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,51.12
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,52.0
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,51.62
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,55.0
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,55.12
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,55.12
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.75
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.82
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8720700000000001
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81228
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9928
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,9.5
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,9.5
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (Min),V,249.53
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (Max),V,249.58
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (Min),V,248.69
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (Max),V,248.75
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (Min),V,247.8
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (Max),V,247.88
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,29.0
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,busbar,,L3 Current (Min),A,62.38
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,busbar,,L3 Current (Max),A,62.75
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,62.62
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,busbar,,L2 Current (Min),A,89.0
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,busbar,,L2 Current (Max),A,89.88
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,89.38
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,busbar,,L1 Current (Min),A,120.25
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,busbar,,L1 Current (Max),A,120.38
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,120.25
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 16:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-24.81
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-6.06
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-2.06
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.7915
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9465
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99432
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,6.0,L3 Current (Min),A,9.88
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,6.0,L3 Current (Max),A,9.88
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,9.88
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,6.0,L2 Current (Min),A,24.5
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,6.0,L2 Current (Max),A,24.62
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,24.5
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,6.0,L1 Current (Min),A,57.12
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,6.0,L1 Current (Max),A,59.5
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,58.25
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.19
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.88
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.62
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8506799999999999
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9491
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75952
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,14.0
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,14.5
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.12
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,16.62
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,16.88
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.62
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.75
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.87
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.88
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.25
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97452
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96796
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96722
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,67.0
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,67.12
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,67.12
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,45.0
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,47.12
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.25
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,52.62
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,58.75
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.12
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.0
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.62
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.44
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.72793
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81472
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91412
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (Min),V,249.03
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (Max),V,249.06
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.05
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (Min),V,248.38
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (Max),V,248.48
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (Min),V,247.2
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (Max),V,247.28
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,30.0
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,busbar,,L3 Current (Min),A,91.75
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,busbar,,L3 Current (Max),A,92.25
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,91.88
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,busbar,,L2 Current (Min),A,88.75
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,busbar,,L2 Current (Max),A,90.38
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,89.75
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,busbar,,L1 Current (Min),A,123.25
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,busbar,,L1 Current (Max),A,128.5
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,124.88
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 15:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-7.19
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,5.19
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-2.75
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.97134
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.80584
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.95386
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,6.0,L3 Current (Min),A,24.88
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,6.0,L3 Current (Max),A,25.38
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,25.25
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,6.0,L2 Current (Min),A,11.5
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,6.0,L2 Current (Max),A,11.62
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,11.5
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,6.0,L1 Current (Min),A,22.62
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,6.0,L1 Current (Max),A,22.88
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,22.75
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.87
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.0
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.75
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84573
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95111
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97723
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,12.88
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,13.38
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,17.5
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,18.0
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.75
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,37.62
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,37.88
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.75
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.75
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.69
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.31
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89465
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99185
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98712
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,32.62
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,32.75
