Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.62
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,80.12
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,80.75
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,80.5
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,72.38
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,80.5
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,75.38
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.37
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-47.44
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.5
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.67935
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.621
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9028
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.38
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.38
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (Min),V,249.31
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (Max),V,249.36
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.34
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (Min),V,248.23
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (Max),V,248.27
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (Min),V,247.0
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (Max),V,247.05
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,27.0
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,33.0
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,busbar,,L3 Current (Min),A,72.38
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,busbar,,L3 Current (Max),A,72.75
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,72.62
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,busbar,,L2 Current (Min),A,110.38
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,busbar,,L2 Current (Max),A,111.0
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,110.75
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,busbar,,L1 Current (Min),A,134.5
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,busbar,,L1 Current (Max),A,142.25
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,137.38
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 15:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-15.19
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-38.06
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-23.0
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.88428
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.57436
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.84939
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,6.0,L3 Current (Min),A,13.5
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,6.0,L3 Current (Max),A,13.88
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,13.62
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,6.0,L2 Current (Min),A,9.12
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,6.0,L2 Current (Max),A,9.12
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,9.12
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,6.0,L1 Current (Min),A,15.88
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,6.0,L1 Current (Max),A,16.12
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,16.0
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.56
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.75
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.12
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95715
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98532
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81195
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,24.75
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,25.0
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.88
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,47.0
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,47.38
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.12
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,15.62
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,15.88
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.75
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.06
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.62
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.56
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82153
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97372
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98517
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,25.5
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,26.25
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,47.88
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,48.38
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.25
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,77.0
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,77.12
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,77.12
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.94
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-47.12
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.94
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73947
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.61254
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99515
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,9.38
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,9.5
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (Min),V,250.23
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (Max),V,250.27
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.25
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (Min),V,249.19
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (Max),V,249.25
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.22
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (Min),V,248.23
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (Max),V,248.25
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.25
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,28.0
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,busbar,,L3 Current (Min),A,65.75
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,busbar,,L3 Current (Max),A,66.62
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,66.38
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,busbar,,L2 Current (Min),A,103.12
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,busbar,,L2 Current (Max),A,103.88
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,103.62
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,busbar,,L1 Current (Min),A,116.12
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,busbar,,L1 Current (Max),A,116.25
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,116.25
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 15:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-26.88
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-10.56
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-5.31
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.77972
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.92676
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.93457
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,6.0,L3 Current (Min),A,10.75
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,6.0,L3 Current (Max),A,10.88
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,10.75
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,6.0,L2 Current (Min),A,20.0
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,6.0,L2 Current (Max),A,20.38
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,20.12
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,6.0,L1 Current (Min),A,17.0
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,6.0,L1 Current (Max),A,17.12
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,17.0
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.5
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.32
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.32
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8411799999999999
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9668
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76315
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,13.5
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,13.5
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,21.38
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,21.5
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,11.5
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.44
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.75
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.25
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93622
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.949
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97641
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,42.38
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,42.5
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.38
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,48.62
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,48.88
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.75
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,69.0
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,69.12
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,69.0
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.88
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-38.56
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.12
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8356
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.71035
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91122
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.25
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.38
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (Min),V,249.89
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (Max),V,249.92
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.91
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (Min),V,249.55
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (Max),V,249.66
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.59
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (Min),V,248.11
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (Max),V,248.17
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,busbar,,L3 Current (Min),A,68.25
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,busbar,,L3 Current (Max),A,68.5
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,68.38
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,busbar,,L2 Current (Min),A,92.62
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,busbar,,L2 Current (Max),A,93.25
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,93.12
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,busbar,,L1 Current (Min),A,97.75
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,busbar,,L1 Current (Max),A,98.12
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,97.88
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 15:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-19.69
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-17.31
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-1.38
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8421
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8501299999999999
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9826
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,6.0,L3 Current (Min),A,11.62
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,6.0,L3 Current (Max),A,11.75
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,11.62
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,6.0,L2 Current (Min),A,12.5
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,6.0,L2 Current (Max),A,12.5
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,12.5
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,6.0,L1 Current (Min),A,35.5
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,6.0,L1 Current (Max),A,35.62
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,35.62
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.25
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.56
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.06
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.74661
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97208
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98434
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,11.5
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,24.25
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,24.25
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.25
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,44.5
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,44.5
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.5
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.81
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.81
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.63
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8926700000000001
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98666
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9631
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,32.88
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,32.88
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.88
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,89.75
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,90.25
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,90.0
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,57.5
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,57.62
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,57.5
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-43.06
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.87
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.18
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.66094
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8165600000000001
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8854
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,5.38
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,5.38
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.38
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,1.25
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,1.38
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.25
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (Min),V,250.22
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (Max),V,250.28
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.25
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (Min),V,249.66
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (Max),V,249.67
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.67
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (Min),V,248.0
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (Max),V,248.05
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,32.0
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,34.0
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,busbar,,L3 Current (Min),A,57.75
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,busbar,,L3 Current (Max),A,57.88
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,57.75
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,busbar,,L2 Current (Min),A,129.88
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,busbar,,L2 Current (Max),A,130.12
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,130.0
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,busbar,,L1 Current (Min),A,138.75
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,busbar,,L1 Current (Max),A,138.75
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,138.75
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 15:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.25
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-24.38
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-3.25
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.94662
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.80685
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.97458
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,6.0,L3 Current (Min),A,16.75
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,6.0,L3 Current (Max),A,16.88
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,16.75
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,6.0,L2 Current (Min),A,11.0
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,6.0,L2 Current (Max),A,11.12
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,11.0
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,6.0,L1 Current (Min),A,29.25
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,6.0,L1 Current (Max),A,29.25
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,29.25
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.19
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.5
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.5
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96686
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9762
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6210899999999999
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,32.62
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,32.62
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.62
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,25.62
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,25.88
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.75
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,11.12
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,11.12
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.12
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.0
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.69
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.75
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98087
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98901
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97992
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,65.0
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,65.12
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,65.0
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,88.62
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,89.12
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,88.88
