Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,72.62
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,72.62
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,72.62
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.0
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.19
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.19
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7976
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8920899999999999
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93863
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,6.5
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,6.62
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.62
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (Min),V,248.97
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (Max),V,248.97
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.97
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (Min),V,249.03
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (Max),V,249.05
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.05
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (Min),V,247.48
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (Max),V,247.5
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,28.0
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,32.0
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,27.0
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,busbar,,L3 Current (Min),A,116.5
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,busbar,,L3 Current (Max),A,116.5
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,116.5
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,busbar,,L2 Current (Min),A,130.88
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,busbar,,L2 Current (Max),A,131.0
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,130.88
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,busbar,,L1 Current (Min),A,112.12
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,busbar,,L1 Current (Max),A,112.12
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,112.12
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 15:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.19
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-33.31
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-9.56
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.94611
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6270100000000001
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.97116
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,6.0,L3 Current (Min),A,16.0
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,6.0,L3 Current (Max),A,16.12
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,16.0
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,6.0,L2 Current (Min),A,8.12
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,6.0,L2 Current (Max),A,8.25
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,8.25
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,6.0,L1 Current (Min),A,39.0
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,6.0,L1 Current (Max),A,39.0
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,39.0
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.0
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.5
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.87
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98935
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93722
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73098
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,46.62
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,46.75
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.75
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,15.75
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,15.88
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.88
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,13.5
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,13.5
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.5
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.07
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.75
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97281
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9064
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89386
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,60.5
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,60.5
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.5
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,35.38
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,35.62
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,36.12
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,36.25
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.12
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.5
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.25
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.69
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73721
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87185
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99915
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,6.38
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,6.5
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.38
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.75
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,14.75
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.75
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (Min),V,249.25
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (Max),V,249.33
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.3
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (Min),V,249.72
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (Max),V,249.75
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.73
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (Min),V,247.95
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (Max),V,247.97
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.95
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,30.0
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,busbar,,L3 Current (Min),A,124.62
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,busbar,,L3 Current (Max),A,125.0
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,124.75
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,busbar,,L2 Current (Min),A,64.5
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,busbar,,L2 Current (Max),A,64.88
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,64.62
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,busbar,,L1 Current (Min),A,101.0
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,busbar,,L1 Current (Max),A,101.12
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,101.0
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 14:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-23.0
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-4.44
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-9.81
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.7825
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98746
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9136
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,6.0,L3 Current (Min),A,9.5
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,6.0,L3 Current (Max),A,9.62
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,9.5
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,6.0,L2 Current (Min),A,40.25
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,6.0,L2 Current (Max),A,40.38
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,40.25
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,6.0,L1 Current (Min),A,16.25
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,6.0,L1 Current (Max),A,16.38
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,16.25
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.56
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.25
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.75
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.6907300000000001
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97568
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90179
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.5
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.75
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.62
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,25.12
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,25.38
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.38
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,19.75
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,20.0
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.88
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.69
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.06
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.94
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97552
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90842
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8790899999999999
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,60.5
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,60.62
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,60.5
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,31.88
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,34.38
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.75
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,33.0
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,33.25
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.12
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-44.5
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.69
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.25
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6138899999999999
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98135
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9404
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,7.62
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,7.62
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.62
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (Min),V,249.89
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (Max),V,250.0
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.95
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (Min),V,249.06
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (Max),V,249.09
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (Min),V,248.03
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (Max),V,248.12
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,busbar,,L3 Current (Min),A,79.62
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,busbar,,L3 Current (Max),A,79.88
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,79.75
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,busbar,,L2 Current (Min),A,103.62
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,busbar,,L2 Current (Max),A,106.5
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,105.75
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,busbar,,L1 Current (Min),A,70.88
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,busbar,,L1 Current (Max),A,71.0
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,70.88
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 14:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-18.81
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-8.75
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-1.19
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8616
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96033
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99222
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,6.0,L3 Current (Min),A,11.88
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,6.0,L3 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,6.0,L2 Current (Min),A,25.25
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,6.0,L2 Current (Max),A,25.5
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,25.25
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,6.0,L1 Current (Min),A,42.5
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,6.0,L1 Current (Max),A,42.75
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,42.62
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.81
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.82
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.12
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8508
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98306
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98138
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,13.62
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.62
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.62
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,30.62
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,30.88
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.75
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,38.0
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,43.75
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.25
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.94
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.0
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.31
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98972
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95239
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8444799999999999
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,91.0
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,91.12
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,91.12
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,43.88
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,44.5
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.12
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,31.88
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,32.5
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.25
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.44
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88251
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99219
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93848
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,10.88
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.0
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (Min),V,249.44
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (Max),V,249.47
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.47
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (Min),V,248.86
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (Max),V,248.92
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.89
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (Min),V,247.25
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (Max),V,247.38
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,29.0
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,27.0
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,28.0
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,busbar,,L3 Current (Min),A,117.62
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,busbar,,L3 Current (Max),A,117.88
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,117.75
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,busbar,,L2 Current (Min),A,109.88
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,busbar,,L2 Current (Max),A,110.88
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,110.38
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,busbar,,L1 Current (Min),A,112.5
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,busbar,,L1 Current (Max),A,118.62
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,117.0
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 14:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-17.81
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-5.88
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-10.19
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.83844
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9816
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.97076
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,6.0,L3 Current (Min),A,10.62
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,6.0,L3 Current (Max),A,10.75
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,10.62
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,6.0,L2 Current (Min),A,37.75
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,6.0,L2 Current (Max),A,38.0
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,37.88
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,6.0,L1 Current (Min),A,38.62
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,6.0,L1 Current (Max),A,39.0
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,38.75
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.63
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.75
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.87
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80398
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98938
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.65075
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.25
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.38
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,32.0
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,32.25
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.12
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,11.38
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.94
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.5
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.69
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90936
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97342
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89166
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,32.12
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,32.12
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.12
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,57.25
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,57.62
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,57.38
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,39.38
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,39.62
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.38
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
