Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.25
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.37
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.69
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7091
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92917
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94708
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.38
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.38
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (Min),V,249.58
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (Max),V,249.61
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.59
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (Min),V,248.88
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (Max),V,248.98
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (Min),V,247.84
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (Max),V,247.92
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,32.0
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,busbar,,L3 Current (Min),A,54.0
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,busbar,,L3 Current (Max),A,54.12
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,54.0
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,busbar,,L2 Current (Min),A,130.25
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,busbar,,L2 Current (Max),A,131.0
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,130.5
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,busbar,,L1 Current (Min),A,90.0
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,busbar,,L1 Current (Max),A,90.38
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,90.12
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 14:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-15.63
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-51.88
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-2.62
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.85834
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.49776
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.96799
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,6.0,L3 Current (Min),A,11.62
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,6.0,L3 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,11.75
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,6.0,L2 Current (Min),A,9.5
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,6.0,L2 Current (Max),A,9.5
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,9.5
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,6.0,L1 Current (Min),A,26.12
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,6.0,L1 Current (Max),A,26.38
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,26.25
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.06
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.0
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.5
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95901
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9266
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8012100000000001
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,18.75
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,18.88
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.75
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,13.38
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,13.5
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.38
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,13.5
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,13.62
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.62
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.37
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.13
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.62
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90338
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92523
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85757
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,34.12
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,34.12
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.12
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,40.25
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,40.5
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.38
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,32.38
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,32.38
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.38
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-44.5
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.62
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-39.57
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.65405
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8379200000000001
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.72921
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (Min),V,249.67
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (Max),V,249.69
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.67
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (Min),V,249.59
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (Max),V,249.61
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.59
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (Min),V,248.08
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (Max),V,248.12
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.11
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,busbar,,L3 Current (Min),A,66.25
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,busbar,,L3 Current (Max),A,66.38
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,66.25
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,busbar,,L2 Current (Min),A,63.75
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,busbar,,L2 Current (Max),A,64.12
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,64.0
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,busbar,,L1 Current (Min),A,72.38
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,busbar,,L1 Current (Max),A,72.62
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,72.5
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 14:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-5.25
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-15.75
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-1.0
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.94128
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.93127
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9537
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,6.0,L3 Current (Min),A,15.75
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,6.0,L3 Current (Max),A,16.0
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,15.88
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,6.0,L2 Current (Min),A,21.88
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,6.0,L2 Current (Max),A,22.0
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,21.88
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,6.0,L1 Current (Min),A,21.75
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,6.0,L1 Current (Max),A,22.38
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,22.12
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.31
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.06
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.81
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95514
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92639
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9682
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,23.5
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,24.88
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.25
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,14.0
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,14.5
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.25
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,26.75
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,26.88
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.75
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.75
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.94
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.25
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86477
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94955
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88302
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,27.0
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,29.25
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.12
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,39.88
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,40.5
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.12
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,34.0
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,34.12
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.0
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-43.0
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.5
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76318
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.63494
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.72222
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (Min),V,249.3
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (Max),V,249.36
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.33
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (Min),V,249.22
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (Max),V,249.22
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.22
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (Min),V,247.88
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (Max),V,247.92
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,busbar,,L3 Current (Min),A,69.38
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,busbar,,L3 Current (Max),A,70.38
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,69.88
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,busbar,,L2 Current (Min),A,77.38
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,busbar,,L2 Current (Max),A,77.88
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,77.62
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,busbar,,L1 Current (Min),A,83.5
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,busbar,,L1 Current (Max),A,84.12
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,83.75
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 14:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.75
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-22.88
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-4.44
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99106
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.83804
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98315
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,6.0,L3 Current (Min),A,53.5
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,6.0,L3 Current (Max),A,54.0
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,53.88
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,6.0,L2 Current (Min),A,13.12
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,6.0,L2 Current (Max),A,13.25
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,13.25
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,6.0,L1 Current (Min),A,34.75
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,6.0,L1 Current (Max),A,35.0
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,34.88
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.13
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.93
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.56
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8930600000000001
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93042
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85657
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,14.88
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,15.62
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,14.25
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,14.38
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.25
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,12.88
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,21.62
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.75
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.25
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.25
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.5
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7958
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91525
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88736
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,26.5
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,26.62
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,31.0
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,31.62
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.25
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,35.75
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,35.88
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.88
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.25
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.75
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-37.0
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87045
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6835899999999999
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7207600000000001
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,1.38
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.38
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (Min),V,248.62
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (Max),V,248.69
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.67
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (Min),V,249.16
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (Max),V,249.23
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (Min),V,247.45
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (Max),V,247.53
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,busbar,,L3 Current (Min),A,95.0
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,busbar,,L3 Current (Max),A,95.62
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,95.25
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,busbar,,L2 Current (Min),A,59.62
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,busbar,,L2 Current (Max),A,60.38
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,59.88
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,busbar,,L1 Current (Min),A,83.25
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,busbar,,L1 Current (Max),A,92.75
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,89.5
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 13:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-21.44
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-39.69
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-11.94
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.78671
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.56725
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.94281
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,6.0,L3 Current (Min),A,10.12
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,6.0,L3 Current (Max),A,10.25
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,10.12
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,6.0,L2 Current (Min),A,8.12
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,6.0,L2 Current (Max),A,11.62
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,8.88
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,6.0,L1 Current (Min),A,28.5
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,6.0,L1 Current (Max),A,28.75
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,28.62
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.81
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.69
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.13
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78372
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98221
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8901
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.25
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.25
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.25
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,31.5
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,32.38
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.12
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,19.12
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,19.25
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.12
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.5
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.75
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.94
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7782600000000001
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92297
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91553
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.75
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,23.88
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.75
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,33.5
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,34.0
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.75
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,43.12
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,43.62
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.25
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.69
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.25
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
