Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-66.94
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78064
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8252200000000001
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3633
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.25
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.25
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.25
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (Min),V,249.19
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (Max),V,249.22
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.19
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (Min),V,248.81
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (Max),V,248.84
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (Min),V,247.09
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (Max),V,247.2
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,busbar,,L3 Current (Min),A,47.38
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,busbar,,L3 Current (Max),A,47.62
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,47.5
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,busbar,,L2 Current (Min),A,73.25
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,busbar,,L2 Current (Max),A,78.25
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,74.25
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,busbar,,L1 Current (Min),A,91.62
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,busbar,,L1 Current (Max),A,92.0
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,91.75
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 13:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-12.37
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-14.5
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-6.63
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.91296
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.93204
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98044
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,6.0,L3 Current (Min),A,14.62
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,6.0,L3 Current (Max),A,14.75
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,14.62
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,6.0,L2 Current (Min),A,21.0
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,6.0,L2 Current (Max),A,21.12
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,21.0
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,6.0,L1 Current (Min),A,42.88
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,6.0,L1 Current (Max),A,43.0
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,43.0
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.56
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.38
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.5
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84421
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97024
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8499700000000001
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,13.25
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.25
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.25
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,20.88
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,21.62
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.38
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,14.88
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,14.88
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.88
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.63
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.13
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.06
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9151
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88492
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89679
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,34.5
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,34.5
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,32.88
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,33.5
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.12
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,39.62
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,39.75
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.62
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.37
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.75
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-36.81
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73114
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77313
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.75958
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,1.25
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.25
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.25
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (Min),V,249.17
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (Max),V,249.28
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.2
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (Min),V,248.83
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (Max),V,248.95
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (Min),V,247.41
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (Max),V,247.52
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,busbar,,L3 Current (Min),A,64.62
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,busbar,,L3 Current (Max),A,64.88
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,64.75
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,busbar,,L2 Current (Min),A,76.62
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,busbar,,L2 Current (Max),A,77.38
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,76.88
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,busbar,,L1 Current (Min),A,97.62
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,busbar,,L1 Current (Max),A,97.75
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,97.75
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 13:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-9.69
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-24.5
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-7.25
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.91919
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.79525
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.97931
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,6.0,L3 Current (Min),A,14.88
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,6.0,L3 Current (Max),A,15.75
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,15.12
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,6.0,L2 Current (Min),A,12.62
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,6.0,L2 Current (Max),A,12.75
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,12.75
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,6.0,L1 Current (Min),A,42.75
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,6.0,L1 Current (Max),A,42.88
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,42.75
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.0
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.0
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.75
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97333
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96719
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96292
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,24.25
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,24.25
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.25
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,23.38
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,23.62
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.62
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,31.12
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,32.0
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.93
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.94
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.38
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97336
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94385
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87979
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,57.62
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,57.75
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.62
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,43.5
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,43.88
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.62
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,34.25
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,34.25
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.25
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.19
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.38
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.37
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.71722
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7677
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86505
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (Min),V,248.55
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (Max),V,248.61
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.58
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (Min),V,248.69
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (Max),V,248.72
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (Min),V,247.22
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (Max),V,247.25
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,busbar,,L3 Current (Min),A,98.62
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,busbar,,L3 Current (Max),A,99.62
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,99.0
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,busbar,,L2 Current (Min),A,80.5
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,busbar,,L2 Current (Max),A,81.0
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,80.75
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,busbar,,L1 Current (Min),A,109.5
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,busbar,,L1 Current (Max),A,110.25
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,109.75
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 13:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-10.63
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-36.69
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-9.69
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8960899999999999
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6792600000000001
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9617
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,6.0,L3 Current (Min),A,11.62
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,6.0,L3 Current (Max),A,11.75
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,11.75
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,6.0,L2 Current (Min),A,11.88
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,6.0,L2 Current (Max),A,12.12
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,12.0
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,6.0,L1 Current (Min),A,30.25
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,6.0,L1 Current (Max),A,30.5
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,30.5
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.94
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.94
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.06
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.75732
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98895
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8021199999999999
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.88
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.88
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,32.38
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,32.75
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,15.12
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,15.12
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.12
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.31
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.81
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.87
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78573
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94675
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91516
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.25
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,24.25
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.25
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,44.75
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,45.75
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.12
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,40.75
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,40.88
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.88
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.19
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.31
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.81
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7543
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90597
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82931
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (Min),V,248.91
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (Max),V,248.97
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.92
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (Min),V,248.17
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (Max),V,248.2
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (Min),V,247.14
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (Max),V,247.16
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,busbar,,L3 Current (Min),A,47.62
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,busbar,,L3 Current (Max),A,47.88
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,47.75
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,busbar,,L2 Current (Min),A,89.62
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,busbar,,L2 Current (Max),A,90.62
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,90.12
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,busbar,,L1 Current (Min),A,87.5
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,busbar,,L1 Current (Max),A,87.88
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,87.75
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 13:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-5.5
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-29.62
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-22.94
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.96661
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.73352
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8502200000000001
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,6.0,L3 Current (Min),A,23.75
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,6.0,L3 Current (Max),A,24.5
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,24.12
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,6.0,L2 Current (Min),A,11.0
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,6.0,L2 Current (Max),A,11.12
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,11.0
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,6.0,L1 Current (Min),A,17.0
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,6.0,L1 Current (Max),A,17.25
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,17.12
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.56
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.25
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.31
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8742
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94217
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82281
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.88
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,11.75
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.12
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,13.88
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,14.5
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,15.75
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,15.75
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.75
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.44
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.25
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.5
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78869
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93191
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89905
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,24.62
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,24.75
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.75
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,39.0
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,45.38
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.88
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,38.12
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,38.5
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.25
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.06
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.25
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.25
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
