Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8512200000000001
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8563200000000001
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.6990000000000001
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (Min),V,248.78
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (Max),V,248.86
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.81
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (Min),V,248.86
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (Max),V,248.91
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (Min),V,247.42
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (Max),V,247.44
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,busbar,,L3 Current (Min),A,59.88
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,busbar,,L3 Current (Max),A,61.5
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,60.38
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,busbar,,L2 Current (Min),A,65.75
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,busbar,,L2 Current (Max),A,71.88
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,69.5
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,busbar,,L1 Current (Min),A,72.25
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,busbar,,L1 Current (Max),A,72.88
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,72.5
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 13:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-22.0
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-11.75
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-14.06
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8114899999999999
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8479899999999999
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.90335
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,6.0,L3 Current (Min),A,11.0
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,6.0,L3 Current (Max),A,11.25
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,11.12
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,6.0,L2 Current (Min),A,13.62
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,6.0,L2 Current (Max),A,13.75
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,13.62
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,6.0,L1 Current (Min),A,21.12
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,6.0,L1 Current (Max),A,21.5
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,21.25
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.62
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.94
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.75
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8471
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91949
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91971
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.12
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.25
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.12
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,13.25
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,13.38
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.25
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,19.38
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,19.5
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.94
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.37
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.69
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7773100000000001
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90045
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88055
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,24.12
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,24.12
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.12
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,33.75
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,34.75
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.12
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,35.88
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,39.25
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.62
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-44.18
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.25
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.56
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.63079
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7471899999999999
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99341
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,9.38
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,9.5
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.38
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (Min),V,249.88
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (Max),V,249.94
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.91
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (Min),V,249.31
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (Max),V,249.41
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.36
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (Min),V,247.97
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (Max),V,247.98
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,busbar,,L3 Current (Min),A,47.12
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,busbar,,L3 Current (Max),A,47.12
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,47.12
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,busbar,,L2 Current (Min),A,62.88
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,busbar,,L2 Current (Max),A,63.88
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,63.25
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,busbar,,L1 Current (Min),A,85.5
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,busbar,,L1 Current (Max),A,89.0
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,87.25
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 12:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-13.13
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-15.07
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-15.81
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.91339
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.83075
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8909600000000001
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,6.0,L3 Current (Min),A,15.38
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,6.0,L3 Current (Max),A,15.5
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,15.5
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,6.0,L2 Current (Min),A,13.75
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,6.0,L2 Current (Max),A,13.88
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,13.75
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,6.0,L1 Current (Min),A,19.38
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,6.0,L1 Current (Max),A,19.5
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,19.5
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.13
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.88
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.0
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92703
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92947
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8484799999999999
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,21.62
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,21.62
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.62
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,14.0
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,14.25
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.12
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,15.25
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,15.75
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.38
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.56
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.31
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.0
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78698
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96313
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94076
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.12
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,23.25
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.25
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,47.0
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,47.38
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.38
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,46.5
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,46.62
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.62
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-49.12
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.69
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-55.06
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.58618
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8787799999999999
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.5342899999999999
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.25
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.38
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.38
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (Min),V,249.42
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (Max),V,249.44
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.42
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (Min),V,248.8
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (Max),V,248.84
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (Min),V,247.62
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (Max),V,247.64
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,busbar,,L3 Current (Min),A,61.62
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,busbar,,L3 Current (Max),A,62.0
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,61.75
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,busbar,,L2 Current (Min),A,77.12
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,busbar,,L2 Current (Max),A,77.88
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,77.62
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,busbar,,L1 Current (Min),A,82.0
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,busbar,,L1 Current (Max),A,82.62
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,82.12
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 12:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-24.38
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-39.57
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-9.31
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.78122
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.46798
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.95874
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,6.0,L3 Current (Min),A,10.38
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,6.0,L3 Current (Max),A,10.62
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,10.5
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,6.0,L2 Current (Min),A,8.75
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,6.0,L2 Current (Max),A,8.75
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,8.75
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,6.0,L1 Current (Min),A,33.88
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,6.0,L1 Current (Max),A,34.0
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,33.88
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.44
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.93
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.94
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93024
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93439
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.68957
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,18.25
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,18.38
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.25
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,20.5
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,20.62
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,12.75
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.75
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.13
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.13
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.81
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.68963
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95691
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94079
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.75
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,19.88
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.88
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,50.88
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,51.12
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.0
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,49.25
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,49.88
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.62
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.25
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.0
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.44
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8284600000000001
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88708
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.75341
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.25
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.25
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,1.12
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.12
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.12
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (Min),V,250.03
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (Max),V,250.06
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.05
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (Min),V,249.53
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (Max),V,249.53
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.53
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (Min),V,247.81
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (Max),V,247.81
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,busbar,,L3 Current (Min),A,51.75
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,busbar,,L3 Current (Max),A,52.12
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,51.88
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,busbar,,L2 Current (Min),A,80.0
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,busbar,,L2 Current (Max),A,80.38
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,80.25
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,busbar,,L1 Current (Min),A,95.62
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,busbar,,L1 Current (Max),A,96.25
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,96.0
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 12:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-20.75
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-14.25
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-9.37
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.90723
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.90707
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.97156
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,6.0,L3 Current (Min),A,11.88
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,6.0,L3 Current (Max),A,16.5
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,14.38
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,6.0,L2 Current (Min),A,18.62
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,6.0,L2 Current (Max),A,18.88
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,18.75
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,6.0,L1 Current (Min),A,35.12
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,6.0,L1 Current (Max),A,35.25
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,35.25
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.31
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.75
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.38
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9508
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94675
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7701399999999999
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,19.5
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,20.12
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.88
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,15.62
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,15.75
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.62
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.81
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.25
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.87
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79724
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98233
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96323
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,22.38
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,22.62
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,66.25
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,66.38
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,66.25
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,56.5
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,56.62
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,56.62
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.06
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.87
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8268700000000001
