Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89474
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95416
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.0
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.12
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (Min),V,249.55
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (Max),V,249.62
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (Min),V,249.16
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (Max),V,249.19
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.17
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (Min),V,247.69
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (Max),V,247.81
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,busbar,,L3 Current (Min),A,56.25
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,busbar,,L3 Current (Max),A,60.62
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,58.62
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,busbar,,L2 Current (Min),A,102.5
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,busbar,,L2 Current (Max),A,103.12
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,102.88
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,busbar,,L1 Current (Min),A,105.5
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,busbar,,L1 Current (Max),A,105.88
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,105.62
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 12:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-10.5
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-34.37
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-18.12
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.96988
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.69488
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.91348
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,6.0,L3 Current (Min),A,29.12
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,6.0,L3 Current (Max),A,29.75
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,29.25
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,6.0,L2 Current (Min),A,11.62
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,6.0,L2 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,11.75
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,6.0,L1 Current (Min),A,22.5
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,6.0,L1 Current (Max),A,22.75
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,22.62
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.13
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.5
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.37
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92773
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93597
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83444
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,19.25
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,19.5
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.38
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,14.38
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,14.62
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,16.38
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,16.5
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.38
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.87
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.44
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.81
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92389
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95978
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93008
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,34.75
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,34.75
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.75
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,47.88
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,48.25
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.0
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,40.38
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,44.5
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.12
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.25
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.43
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.62
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88492
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94711
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97955
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,8.0
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,8.38
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.12
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (Min),V,249.2
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (Max),V,249.25
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.22
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (Min),V,249.23
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (Max),V,249.31
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.3
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (Min),V,247.73
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (Max),V,247.88
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,busbar,,L3 Current (Min),A,85.25
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,busbar,,L3 Current (Max),A,85.75
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,85.5
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,busbar,,L2 Current (Min),A,80.5
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,busbar,,L2 Current (Max),A,81.12
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,80.75
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,busbar,,L1 Current (Min),A,81.0
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,busbar,,L1 Current (Max),A,85.25
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,83.75
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 12:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-23.56
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-27.88
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-4.69
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.82132
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.78112
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99362
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,6.0,L3 Current (Min),A,10.5
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,6.0,L3 Current (Max),A,12.12
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,11.25
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,6.0,L2 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,6.0,L2 Current (Max),A,13.25
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,13.0
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,6.0,L1 Current (Min),A,77.5
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,6.0,L1 Current (Max),A,77.88
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,77.75
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.44
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.31
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.56
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91339
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98355
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8962399999999999
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,17.38
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,17.62
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,26.88
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,27.0
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.88
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,21.12
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,21.38
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.25
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.63
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.19
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.81
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94202
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96875
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94955
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,32.88
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,33.38
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.12
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,53.5
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,53.88
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.62
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,50.5
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,50.62
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.5
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.19
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.94
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.25
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77588
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9465
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97586
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,7.88
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,8.25
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.12
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (Min),V,249.52
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (Max),V,249.56
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.53
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (Min),V,249.31
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (Max),V,249.34
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.33
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (Min),V,247.69
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (Max),V,247.75
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,36.0
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,busbar,,L3 Current (Min),A,62.88
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,busbar,,L3 Current (Max),A,64.62
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,63.62
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,busbar,,L2 Current (Min),A,100.12
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,busbar,,L2 Current (Max),A,100.62
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,100.38
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,busbar,,L1 Current (Min),A,150.5
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,busbar,,L1 Current (Max),A,150.75
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,150.62
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 12:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-21.5
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-15.19
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-6.5
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.87115
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.91769
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98373
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,6.0,L3 Current (Min),A,12.38
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,6.0,L3 Current (Max),A,12.62
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,12.5
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,6.0,L2 Current (Min),A,22.75
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,6.0,L2 Current (Max),A,22.88
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,22.88
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,6.0,L1 Current (Min),A,39.88
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,6.0,L1 Current (Max),A,40.0
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,40.0
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.37
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.19
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.19
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91382
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92105
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8103600000000001
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,17.25
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,17.38
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.38
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,13.5
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,13.75
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.62
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,14.62
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,14.75
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.75
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.31
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.88
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.81
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8865
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98355
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9411
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,24.25
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,24.38
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.38
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,70.25
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,71.38
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,70.88
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,50.5
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,50.62
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.5
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.0
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.44
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98477
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7699199999999999
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94678
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.25
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (Min),V,249.2
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (Max),V,249.22
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.2
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (Min),V,248.42
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (Max),V,248.47
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (Min),V,247.31
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (Max),V,247.36
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,busbar,,L3 Current (Min),A,64.75
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,busbar,,L3 Current (Max),A,65.12
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,64.88
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,busbar,,L2 Current (Min),A,108.12
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,busbar,,L2 Current (Max),A,109.38
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,108.75
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,busbar,,L1 Current (Min),A,105.75
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,busbar,,L1 Current (Max),A,106.0
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,105.88
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 11:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-16.5
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-7.75
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-8.0
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.83957
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.94989
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98172
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,6.0,L3 Current (Min),A,9.88
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,6.0,L3 Current (Max),A,9.88
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,9.88
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,6.0,L2 Current (Min),A,29.0
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,6.0,L2 Current (Max),A,29.0
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,29.0
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,6.0,L1 Current (Min),A,47.75
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,6.0,L1 Current (Max),A,47.75
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,47.75
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.56
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.06
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.75
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98556
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93643
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97052
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,35.5
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,35.62
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,12.88
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,32.25
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,32.75
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.19
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.13
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.5
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83093
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93121
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9281
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.5
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.5
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,36.75
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,40.0
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.38
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,45.62
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,45.75
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.62
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.56
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.19
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8623299999999999
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7742
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98608
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
