Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,5.25
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.38
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.38
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (Min),V,248.95
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (Max),V,249.0
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.97
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (Min),V,248.86
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (Max),V,248.88
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (Min),V,247.25
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (Max),V,247.3
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,31.0
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,busbar,,L3 Current (Min),A,68.62
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,busbar,,L3 Current (Max),A,68.75
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,68.75
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,busbar,,L2 Current (Min),A,80.75
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,busbar,,L2 Current (Max),A,83.88
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,82.38
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,busbar,,L1 Current (Min),A,130.75
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,busbar,,L1 Current (Max),A,131.0
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,130.88
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 11:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-8.93
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-13.69
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-8.93
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8730100000000001
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.922
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.97675
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,6.0,L3 Current (Min),A,10.25
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,6.0,L3 Current (Max),A,10.25
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,10.25
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,6.0,L2 Current (Min),A,23.12
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,6.0,L2 Current (Max),A,23.5
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,23.38
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,6.0,L1 Current (Min),A,44.12
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,6.0,L1 Current (Max),A,44.38
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,44.25
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.44
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.44
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.06
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94702
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95169
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9000799999999999
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,17.88
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,18.0
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,18.88
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,19.12
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,19.12
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,19.38
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.25
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.81
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.25
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.63
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84945
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91623
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90259
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,25.38
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,25.38
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.38
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,36.25
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,36.38
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.25
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,32.25
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,35.25
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.38
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-48.94
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.81
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.60415
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6925600000000001
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96005
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (Min),V,249.05
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (Max),V,249.08
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.06
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (Min),V,249.03
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (Max),V,249.06
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.05
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (Min),V,247.3
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (Max),V,247.33
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,busbar,,L3 Current (Min),A,54.5
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,busbar,,L3 Current (Max),A,54.88
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,54.75
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,busbar,,L2 Current (Min),A,79.62
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,busbar,,L2 Current (Max),A,79.88
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,79.75
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,busbar,,L1 Current (Min),A,96.75
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,busbar,,L1 Current (Max),A,99.88
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,99.0
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 11:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.5
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-16.37
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-14.87
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.94376
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.90378
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.92068
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,6.0,L3 Current (Min),A,14.88
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,6.0,L3 Current (Max),A,14.88
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,14.88
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,6.0,L2 Current (Min),A,20.25
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,6.0,L2 Current (Max),A,20.5
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,20.38
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,6.0,L1 Current (Min),A,24.12
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,6.0,L1 Current (Max),A,24.25
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,24.25
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.69
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.62
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.87
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93555
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97797
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9667
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,18.88
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,18.88
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.88
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,24.25
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,24.25
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.25
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,34.12
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,34.12
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.12
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.75
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.06
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.31
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92624
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.944
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86569
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,30.12
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,30.25
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.12
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,45.62
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,45.62
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.62
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,30.75
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,30.88
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.75
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.12
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.44
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.75
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86026
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8053600000000001
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96402
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.5
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (Min),V,249.38
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (Max),V,249.39
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.38
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (Min),V,249.2
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (Max),V,249.22
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (Min),V,247.47
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (Max),V,247.53
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,busbar,,L3 Current (Min),A,65.38
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,busbar,,L3 Current (Max),A,65.62
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,65.5
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,busbar,,L2 Current (Min),A,92.12
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,busbar,,L2 Current (Max),A,92.38
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,92.25
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,busbar,,L1 Current (Min),A,92.88
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,busbar,,L1 Current (Max),A,93.12
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,93.0
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 11:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,3.12
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-15.5
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-25.62
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.96017
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8556799999999999
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.82119
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,6.0,L3 Current (Min),A,23.5
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,6.0,L3 Current (Max),A,23.62
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,23.5
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,6.0,L2 Current (Min),A,16.0
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,6.0,L2 Current (Max),A,16.38
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,16.12
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,6.0,L1 Current (Min),A,17.12
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,6.0,L1 Current (Max),A,17.25
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,17.25
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.25
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.44
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-47.44
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.75525
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86975
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.5205
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.5
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.12
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.88
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,11.0
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,11.12
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.12
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,10.75
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,10.88
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.88
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.69
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.19
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.75
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9545
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94617
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90686
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,45.88
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,45.88
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.88
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,38.0
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,38.25
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.12
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,38.0
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,38.0
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.63
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-52.94
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-49.19
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74078
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.48882
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.58834
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,1.25
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,1.25
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.25
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (Min),V,248.97
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (Max),V,249.08
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.03
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (Min),V,248.64
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (Max),V,248.64
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (Min),V,247.73
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (Max),V,247.75
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.73
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,busbar,,L3 Current (Min),A,79.62
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,busbar,,L3 Current (Max),A,79.62
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,79.62
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,busbar,,L2 Current (Min),A,66.25
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,busbar,,L2 Current (Max),A,66.75
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,66.5
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,busbar,,L1 Current (Min),A,65.62
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,busbar,,L1 Current (Max),A,65.75
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,65.75
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 11:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,15.25
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-9.69
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-24.31
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8543700000000001
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.94885
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8381299999999999
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,6.0,L3 Current (Min),A,8.62
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,6.0,L3 Current (Max),A,9.38
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,9.0
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,6.0,L2 Current (Min),A,25.25
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,6.0,L2 Current (Max),A,25.62
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,25.5
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,6.0,L1 Current (Min),A,16.38
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,6.0,L1 Current (Max),A,16.38
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,16.38
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.94
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.5
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.56
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92355
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91086
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97534
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,18.12
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,18.25
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.12
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,30.5
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,30.5
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.94
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.87
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.44
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92251
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9064
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94372
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,33.25
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,33.38
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.38
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,33.62
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,33.75
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.75
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,50.38
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,50.38
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.38
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-47.94
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.25
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.59402
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76556
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98758
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.12
