Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.0
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,5.0
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (Min),V,248.27
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (Max),V,248.38
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (Min),V,248.14
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (Max),V,248.14
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (Min),V,246.77
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (Max),V,246.78
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,busbar,,L3 Current (Min),A,61.25
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,busbar,,L3 Current (Max),A,61.38
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,61.25
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,busbar,,L2 Current (Min),A,72.88
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,busbar,,L2 Current (Max),A,73.0
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,73.0
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,busbar,,L1 Current (Min),A,101.5
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,busbar,,L1 Current (Max),A,101.5
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,101.5
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 11:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-6.56
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-16.07
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-27.62
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.95032
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.86615
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.80645
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,6.0,L3 Current (Min),A,14.62
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,6.0,L3 Current (Max),A,14.88
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,14.75
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,6.0,L2 Current (Min),A,15.88
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,6.0,L2 Current (Max),A,15.88
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,15.88
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,6.0,L1 Current (Min),A,14.62
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,6.0,L1 Current (Max),A,14.75
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,14.75
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.12
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.81
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.25
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96896
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97925
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84216
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,24.5
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,24.5
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,22.88
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,22.88
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.88
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,13.75
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,13.75
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.75
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.94
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.69
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.0
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97769
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93967
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8413700000000001
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,45.5
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,45.62
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.62
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,31.75
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,32.0
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.88
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,29.75
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,29.75
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.75
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.63
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.19
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.31
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99133
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94577
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99466
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.75
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.75
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.0
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.0
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (Min),V,247.98
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (Max),V,248.02
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (Min),V,247.8
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (Max),V,247.81
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (Min),V,246.53
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (Max),V,246.56
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,busbar,,L3 Current (Min),A,98.38
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,busbar,,L3 Current (Max),A,98.38
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,98.38
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,busbar,,L2 Current (Min),A,73.5
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,busbar,,L2 Current (Max),A,73.5
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,73.5
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,busbar,,L1 Current (Min),A,63.38
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,busbar,,L1 Current (Max),A,63.38
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,63.38
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 10:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-20.44
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-33.0
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-9.19
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.69339
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7051
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.97369
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,6.0,L3 Current (Min),A,6.75
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,6.0,L3 Current (Max),A,6.88
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,6.75
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,6.0,L2 Current (Min),A,11.12
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,6.0,L2 Current (Max),A,11.38
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,11.25
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,6.0,L1 Current (Min),A,38.38
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,6.0,L1 Current (Max),A,38.62
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,38.5
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.75
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.38
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.75
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96579
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9393
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76846
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,25.75
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,25.88
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.75
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,12.88
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.75
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,14.25
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,14.5
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.38
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.87
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.94
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.0
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92868
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94037
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8966
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,30.12
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,30.25
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.12
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,46.0
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,46.0
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.0
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,34.12
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,34.88
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.38
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.56
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-70.56
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80789
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80484
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.2987
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.12
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.25
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.12
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (Min),V,249.23
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (Max),V,249.3
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (Min),V,249.09
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (Max),V,249.14
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (Min),V,247.22
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (Max),V,247.25
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,busbar,,L3 Current (Min),A,64.0
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,busbar,,L3 Current (Max),A,64.25
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,64.12
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,busbar,,L2 Current (Min),A,71.0
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,busbar,,L2 Current (Max),A,71.25
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,71.12
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,busbar,,L1 Current (Min),A,86.62
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,busbar,,L1 Current (Max),A,87.0
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,86.75
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 10:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.06
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-27.82
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-25.06
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.97357
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.80728
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8240000000000001
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,6.0,L3 Current (Min),A,19.38
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,6.0,L3 Current (Max),A,19.75
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,19.5
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,6.0,L2 Current (Min),A,14.62
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,6.0,L2 Current (Max),A,14.75
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,14.75
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,6.0,L1 Current (Min),A,14.88
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,6.0,L1 Current (Max),A,15.12
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,14.88
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.75
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.56
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.31
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99182
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9277
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8418200000000001
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,44.0
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,44.38
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.25
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,12.88
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,15.5
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,16.0
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.75
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.13
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.94
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.69
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9000799999999999
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98343
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95593
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,27.0
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,27.25
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.12
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,73.62
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,80.25
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,75.75
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,49.88
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,50.12
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.0
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.25
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.0
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.88
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7691600000000001
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80694
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8827799999999999
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (Min),V,249.36
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (Max),V,249.48
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.39
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (Min),V,248.8
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (Max),V,248.89
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (Min),V,247.98
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (Max),V,248.03
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,busbar,,L3 Current (Min),A,91.0
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,busbar,,L3 Current (Max),A,91.5
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,91.25
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,busbar,,L2 Current (Min),A,101.88
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,busbar,,L2 Current (Max),A,108.25
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,104.0
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,busbar,,L1 Current (Min),A,81.25
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,busbar,,L1 Current (Max),A,81.75
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,81.38
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 10:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-5.5
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-21.44
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-21.0
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.96368
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8337700000000001
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8760100000000001
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,6.0,L3 Current (Min),A,17.38
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,6.0,L3 Current (Max),A,17.38
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,17.38
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,6.0,L2 Current (Min),A,13.38
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,6.0,L2 Current (Max),A,18.5
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,15.5
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,6.0,L1 Current (Min),A,17.25
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,6.0,L1 Current (Max),A,17.25
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,17.25
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.12
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.88
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.06
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96933
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93707
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94067
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,23.12
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,23.25
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.12
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,13.25
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,13.25
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.25
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,21.88
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,21.88
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.88
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.87
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.13
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.5
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90762
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95395
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9447
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,26.75
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,26.88
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.75
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,48.12
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,49.12
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.38
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,42.75
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,44.25
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.5
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.63
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.75
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-37.31
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79025
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82715
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.78061
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
