Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (Min),V,248.36
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (Max),V,248.38
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (Min),V,248.48
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (Max),V,248.53
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (Min),V,247.08
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (Max),V,247.11
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,busbar,,L3 Current (Min),A,68.62
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,busbar,,L3 Current (Max),A,69.0
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,68.75
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,busbar,,L2 Current (Min),A,76.38
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,busbar,,L2 Current (Max),A,82.25
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,78.88
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,busbar,,L1 Current (Min),A,83.0
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,busbar,,L1 Current (Max),A,84.5
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,83.75
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 10:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-6.5
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-28.44
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-5.62
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.94174
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.78875
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.94702
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,6.0,L3 Current (Min),A,16.75
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,6.0,L3 Current (Max),A,17.0
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,17.0
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,6.0,L2 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,6.0,L2 Current (Max),A,12.62
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,12.38
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,6.0,L1 Current (Min),A,18.25
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,6.0,L1 Current (Max),A,18.88
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,18.38
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.56
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.06
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.25
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8797
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93222
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83624
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,14.25
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,14.38
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.38
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,13.5
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,13.62
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.62
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,14.38
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,14.5
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.38
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.25
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.25
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.31
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95846
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99255
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99365
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,40.12
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,40.25
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.12
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,92.12
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,92.38
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,92.25
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,99.5
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,99.62
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,99.5
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.62
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.75
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.81
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79043
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7299800000000001
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80224
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (Min),V,249.19
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (Max),V,249.23
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.2
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (Min),V,248.73
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (Max),V,248.73
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (Min),V,247.06
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (Max),V,247.09
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,29.0
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,32.0
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,busbar,,L3 Current (Min),A,73.0
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,busbar,,L3 Current (Max),A,73.38
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,73.25
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,busbar,,L2 Current (Min),A,118.0
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,busbar,,L2 Current (Max),A,118.62
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,118.12
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,busbar,,L1 Current (Min),A,131.88
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,busbar,,L1 Current (Max),A,132.5
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,132.12
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 10:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-7.5
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-16.25
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.19
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.93857
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.86279
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98801
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,6.0,L3 Current (Min),A,16.75
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,6.0,L3 Current (Max),A,16.88
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,16.88
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,6.0,L2 Current (Min),A,13.88
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,6.0,L2 Current (Max),A,14.0
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,14.0
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,6.0,L1 Current (Min),A,40.25
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,6.0,L1 Current (Max),A,40.38
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,40.25
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.93
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.75
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.25
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9675
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94836
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94955
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,28.5
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,28.62
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.62
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,14.38
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,14.62
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.62
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,22.88
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,22.88
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.88
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.75
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.88
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.94
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95221
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99335
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96304
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,40.12
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,40.25
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.25
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,104.75
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,104.88
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,104.88
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,39.12
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,39.25
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.12
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-48.0
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.75
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.69
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.59991
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84903
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85354
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,1.38
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.38
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (Min),V,249.92
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (Max),V,250.0
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.95
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (Min),V,249.44
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (Max),V,249.45
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.44
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (Min),V,248.06
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (Max),V,248.17
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,33.0
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,busbar,,L3 Current (Min),A,87.12
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,busbar,,L3 Current (Max),A,87.38
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,87.38
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,busbar,,L2 Current (Min),A,134.5
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,busbar,,L2 Current (Max),A,135.0
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,134.75
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,busbar,,L1 Current (Min),A,103.12
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,busbar,,L1 Current (Max),A,103.38
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,103.25
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 10:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-16.07
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-7.25
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-10.25
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.7340399999999999
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97552
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.96783
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,6.0,L3 Current (Min),A,7.5
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,6.0,L3 Current (Max),A,7.75
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,7.62
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,6.0,L2 Current (Min),A,32.0
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,6.0,L2 Current (Max),A,32.12
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,32.12
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,6.0,L1 Current (Min),A,28.5
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,6.0,L1 Current (Max),A,28.75
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,28.62
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.31
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.94
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.0
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92877
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97308
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84247
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,20.0
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,20.12
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.12
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,23.75
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,24.25
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.88
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.75
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.5
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.69
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.75
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91373
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98288
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98483
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,28.88
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,31.88
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,75.38
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,76.38
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,76.12
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,70.25
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,71.62
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,70.88
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.06
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.69
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-45.75
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8182699999999999
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9274
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.62139
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.88
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.88
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.88
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (Min),V,250.38
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (Max),V,250.42
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.41
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (Min),V,249.03
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (Max),V,249.14
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.11
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (Min),V,247.52
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (Max),V,247.58
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,33.0
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,27.0
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,busbar,,L3 Current (Min),A,58.12
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,busbar,,L3 Current (Max),A,61.62
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,59.62
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,busbar,,L2 Current (Min),A,133.88
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,busbar,,L2 Current (Max),A,134.75
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,134.5
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,busbar,,L1 Current (Min),A,110.62
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,busbar,,L1 Current (Max),A,112.0
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,111.25
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 09:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-15.19
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-31.19
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-15.57
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.78888
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.73114
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.93808
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,6.0,L3 Current (Min),A,7.38
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,6.0,L3 Current (Max),A,7.62
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,7.5
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,6.0,L2 Current (Min),A,13.0
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,6.0,L2 Current (Max),A,13.25
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,13.0
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,6.0,L1 Current (Min),A,25.12
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,6.0,L1 Current (Max),A,25.25
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,25.12
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.75
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.81
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.75
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98242
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97943
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96332
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,34.88
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,35.62
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.12
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,25.0
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,25.5
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.25
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,31.62
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,31.62
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.62
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.31
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.06
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.31
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8931600000000001
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96924
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76007
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,26.75
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,31.62
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.88
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,55.38
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,56.62
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,56.12
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,27.12
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,27.25
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.12
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-44.94
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.69
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-48.38
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6418699999999999
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94662
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.60693
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.25
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.38
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.88
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.88
