Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.88
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (Min),V,250.12
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (Max),V,250.2
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.17
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (Min),V,249.59
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (Max),V,249.62
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.61
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (Min),V,248.64
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (Max),V,248.73
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.67
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,busbar,,L3 Current (Min),A,69.75
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,busbar,,L3 Current (Max),A,75.25
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,72.25
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,busbar,,L2 Current (Min),A,94.5
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,busbar,,L2 Current (Max),A,96.38
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,95.5
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,busbar,,L1 Current (Min),A,83.0
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,busbar,,L1 Current (Max),A,83.5
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,83.25
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 09:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-28.19
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-13.87
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-14.56
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.73217
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9346
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.90036
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,6.0,L3 Current (Min),A,7.12
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,6.0,L3 Current (Max),A,7.25
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,7.25
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,6.0,L2 Current (Min),A,25.12
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,6.0,L2 Current (Max),A,25.25
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,25.12
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,6.0,L1 Current (Min),A,14.38
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,6.0,L1 Current (Max),A,14.38
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,14.38
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.5
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.37
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.81
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95908
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93936
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93008
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,24.38
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,24.5
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.38
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,15.38
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,15.62
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,19.5
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,19.75
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.62
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.88
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.12
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.06
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8678600000000001
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.961
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93954
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,26.25
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,26.38
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.38
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,45.12
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,46.38
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.75
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,47.62
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,47.75
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.62
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.37
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.06
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.19
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.65249
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9183
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.76095
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,1.0
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.0
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (Min),V,250.48
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (Max),V,250.58
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.53
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (Min),V,249.84
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (Max),V,249.92
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.89
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (Min),V,248.59
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (Max),V,248.61
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.59
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,busbar,,L3 Current (Min),A,58.88
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,busbar,,L3 Current (Max),A,59.38
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,59.12
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,busbar,,L2 Current (Min),A,87.62
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,busbar,,L2 Current (Max),A,89.0
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,88.25
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,busbar,,L1 Current (Min),A,82.38
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,busbar,,L1 Current (Max),A,82.62
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,82.5
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 09:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-17.44
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-28.5
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-26.06
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.91943
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7915300000000001
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8236700000000001
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,6.0,L3 Current (Min),A,16.75
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,6.0,L3 Current (Max),A,16.75
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,16.75
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,6.0,L2 Current (Min),A,13.5
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,6.0,L2 Current (Max),A,13.62
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,13.62
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,6.0,L1 Current (Min),A,15.5
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,6.0,L1 Current (Max),A,15.62
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,15.5
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.38
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.5
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.0
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.68188
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9548
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8233
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.12
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.25
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.12
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,15.38
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,15.5
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.38
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,14.25
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,14.38
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.25
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.5
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.44
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.69
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92184
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92789
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94235
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,34.12
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,34.25
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.12
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,34.38
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,34.75
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,41.88
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,42.38
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.12
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.94
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.06
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79123
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80887
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91559
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,1.25
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,1.25
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.25
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (Min),V,251.06
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (Max),V,251.08
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.08
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (Min),V,250.45
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (Max),V,250.55
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.5
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (Min),V,248.78
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (Max),V,248.83
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.81
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,busbar,,L3 Current (Min),A,61.25
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,busbar,,L3 Current (Max),A,61.38
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,61.38
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,busbar,,L2 Current (Min),A,64.0
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,busbar,,L2 Current (Max),A,64.38
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,64.12
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,busbar,,L1 Current (Min),A,72.12
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,busbar,,L1 Current (Max),A,72.5
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,72.38
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 09:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.5
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-21.69
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-15.75
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99112
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8508
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.93338
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,6.0,L3 Current (Min),A,45.38
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,6.0,L3 Current (Max),A,45.5
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,45.5
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,6.0,L2 Current (Min),A,14.38
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,6.0,L2 Current (Max),A,14.5
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,14.5
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,6.0,L1 Current (Min),A,24.12
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,6.0,L1 Current (Max),A,24.12
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,24.12
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.25
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.5
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.94
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87475
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96506
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83886
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,13.38
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,13.38
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.38
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,20.88
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,21.25
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.12
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,14.38
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,14.5
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.31
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.31
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.69
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9303
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92163
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91556
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,37.25
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,37.25
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.25
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,41.0
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,41.88
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.38
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,33.62
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,34.0
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.75
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.56
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.12
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-39.63
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83688
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8085899999999999
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.71942
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,1.0
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,1.0
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (Min),V,251.41
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (Max),V,251.44
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.42
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (Min),V,251.53
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (Max),V,251.53
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.53
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (Min),V,250.3
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (Max),V,250.3
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.3
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,busbar,,L3 Current (Min),A,97.12
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,busbar,,L3 Current (Max),A,97.12
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,97.12
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,busbar,,L2 Current (Min),A,76.88
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,busbar,,L2 Current (Max),A,77.88
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,77.38
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,busbar,,L1 Current (Min),A,72.75
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,busbar,,L1 Current (Max),A,73.38
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,73.0
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 09:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-9.06
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-9.63
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-12.5
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.91327
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96204
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9086
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,6.0,L3 Current (Min),A,7.25
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,6.0,L3 Current (Max),A,15.88
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,13.75
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,6.0,L2 Current (Min),A,29.88
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,6.0,L2 Current (Max),A,30.12
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,30.0
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,6.0,L1 Current (Min),A,14.38
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,6.0,L1 Current (Max),A,14.5
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,14.38
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.69
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.44
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.19
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96896
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95813
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96677
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,28.75
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,35.75
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,21.25
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,21.62
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,33.88
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,34.12
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.81
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.37
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.19
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92181
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97272
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94092
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,38.0
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,38.12
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.12
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,60.5
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,60.75
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,60.62
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,40.25
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,40.88
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.62
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.0
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-40.94
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77371
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.64996
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9967
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.38
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.5
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (Min),V,251.28
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (Max),V,251.44
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.34
