Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (Min),V,250.92
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (Max),V,251.02
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.95
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (Min),V,249.58
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (Max),V,249.62
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.61
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,28.0
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,busbar,,L3 Current (Min),A,74.62
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,busbar,,L3 Current (Max),A,91.25
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,87.0
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,busbar,,L2 Current (Min),A,113.5
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,busbar,,L2 Current (Max),A,114.0
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,113.88
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,busbar,,L1 Current (Min),A,101.38
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,busbar,,L1 Current (Max),A,102.25
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,101.88
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 09:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-7.06
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-7.56
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-13.69
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.7830199999999999
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.93436
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.91269
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,6.0,L3 Current (Min),A,7.62
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,6.0,L3 Current (Max),A,7.75
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,7.75
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,6.0,L2 Current (Min),A,20.38
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,6.0,L2 Current (Max),A,20.5
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,20.38
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,6.0,L1 Current (Min),A,13.62
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,6.0,L1 Current (Max),A,13.75
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,13.75
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.69
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.81
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.44
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.65115
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97125
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93796
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.0
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.0
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,20.38
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,20.5
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.38
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,25.88
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,26.0
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.88
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.94
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.06
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.0
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94043
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96973
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97577
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,40.75
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,41.62
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,47.0
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,48.0
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.38
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,74.75
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,78.38
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,76.62
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-43.38
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.5
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.63
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.66363
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85919
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95645
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (Min),V,250.58
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (Max),V,250.66
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.59
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (Min),V,250.16
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (Max),V,250.19
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.17
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (Min),V,248.64
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (Max),V,248.83
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.72
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,28.0
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,busbar,,L3 Current (Min),A,59.12
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,busbar,,L3 Current (Max),A,59.75
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,59.38
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,busbar,,L2 Current (Min),A,89.88
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,busbar,,L2 Current (Max),A,91.0
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,90.38
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,busbar,,L1 Current (Min),A,116.25
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,busbar,,L1 Current (Max),A,120.0
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,118.12
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 08:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-11.5
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-9.81
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-11.87
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.91843
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.91015
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.94952
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,6.0,L3 Current (Min),A,12.62
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,6.0,L3 Current (Max),A,16.0
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,15.25
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,6.0,L2 Current (Min),A,14.5
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,6.0,L2 Current (Max),A,14.62
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,14.62
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,6.0,L1 Current (Min),A,20.88
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,6.0,L1 Current (Max),A,21.25
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,21.0
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.31
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.75
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.56
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94592
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99506
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8231200000000001
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,20.0
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,20.0
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,40.38
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,40.62
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,14.5
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,14.62
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.62
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.56
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.94
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.13
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93668
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9924
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98349
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,39.88
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,40.12
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.88
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,105.88
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,106.88
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,106.5
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,86.62
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,93.75
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,89.5
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.44
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.13
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.81
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7384
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77609
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92807
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (Min),V,251.8
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (Max),V,251.88
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.81
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (Min),V,250.5
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (Max),V,250.56
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.52
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (Min),V,249.12
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (Max),V,249.31
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.22
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,40.0
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,30.0
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,busbar,,L3 Current (Min),A,74.88
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,busbar,,L3 Current (Max),A,78.25
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,77.5
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,busbar,,L2 Current (Min),A,162.5
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,busbar,,L2 Current (Max),A,163.25
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,162.88
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,busbar,,L1 Current (Min),A,122.88
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,busbar,,L1 Current (Max),A,129.88
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,125.88
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 08:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-26.88
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-0.5
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-12.56
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.72787
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.94549
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.95642
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,6.0,L3 Current (Min),A,7.5
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,6.0,L3 Current (Max),A,7.62
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,7.5
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,6.0,L2 Current (Min),A,15.75
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,6.0,L2 Current (Max),A,16.12
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,16.0
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,6.0,L1 Current (Min),A,25.62
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,6.0,L1 Current (Max),A,25.62
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,25.62
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.56
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.69
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.38
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93433
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97336
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76535
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,19.38
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,19.5
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,19.88
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,20.0
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,13.12
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,13.38
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.25
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.69
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.81
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.25
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97986
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97003
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85098
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,67.0
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,67.12
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,67.12
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,69.25
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,70.5
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,69.88
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,30.88
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,31.0
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.88
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-42.88
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.88
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.0
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.65704
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7904
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8033399999999999
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (Min),V,250.97
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (Max),V,251.02
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.98
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (Min),V,250.45
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (Max),V,250.52
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.48
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (Min),V,249.23
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (Max),V,249.31
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.25
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,busbar,,L3 Current (Min),A,94.75
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,busbar,,L3 Current (Max),A,94.88
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,94.88
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,busbar,,L2 Current (Min),A,107.38
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,busbar,,L2 Current (Max),A,108.38
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,107.75
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,busbar,,L1 Current (Min),A,70.25
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,busbar,,L1 Current (Max),A,70.75
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,70.62
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 08:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-37.31
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-4.12
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-30.06
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.62826
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96399
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.7955899999999999
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,6.0,L3 Current (Min),A,8.0
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,6.0,L3 Current (Max),A,8.12
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,8.12
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,6.0,L2 Current (Min),A,19.62
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,6.0,L2 Current (Max),A,19.75
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,19.75
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,6.0,L1 Current (Min),A,13.88
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,6.0,L1 Current (Max),A,14.0
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,13.88
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.88
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.63
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.19
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.74478
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90204
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79159
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.75
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.75
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,12.5
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,12.5
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,14.88
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,15.0
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.88
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.81
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.19
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.5
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90994
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97714
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94699
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,31.62
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,31.88
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.62
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,59.75
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,61.75
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,61.38
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,45.12
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,45.38
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.25
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.19
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.56
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-66.25
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86987
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94305
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3958
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,1.25
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,1.25
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.25
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (Min),V,250.92
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (Max),V,250.97
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.95
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (Min),V,250.22
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (Max),V,250.23
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.22
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (Min),V,248.94
