Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (Max),V,249.03
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.0
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,busbar,,L3 Current (Min),A,51.88
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,busbar,,L3 Current (Max),A,52.25
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,52.12
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,busbar,,L2 Current (Min),A,94.75
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,busbar,,L2 Current (Max),A,96.62
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,96.12
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,busbar,,L1 Current (Min),A,73.88
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,busbar,,L1 Current (Max),A,74.12
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,74.12
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 08:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-29.5
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-2.12
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-30.94
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.71429
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.93054
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.7868
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,6.0,L3 Current (Min),A,8.12
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,6.0,L3 Current (Max),A,8.25
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,8.12
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,6.0,L2 Current (Min),A,15.12
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,6.0,L2 Current (Max),A,15.5
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,15.25
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,6.0,L1 Current (Min),A,13.0
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,6.0,L1 Current (Max),A,13.12
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,13.0
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.75
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.87
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.94
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8318200000000001
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90509
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8257399999999999
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,11.12
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,22.38
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.62
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,12.25
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.25
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,15.75
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,15.88
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.75
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.25
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.19
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.19
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93909
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96011
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93677
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,35.12
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,35.25
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.12
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,48.75
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,52.62
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.38
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,48.0
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,48.62
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.12
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.13
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.0
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-63.5
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94147
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77957
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.40783
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,1.25
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,1.25
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.25
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (Min),V,251.31
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (Max),V,251.42
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.36
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (Min),V,250.66
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (Max),V,250.72
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.67
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (Min),V,249.69
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (Max),V,249.7
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.7
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,busbar,,L3 Current (Min),A,55.88
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,busbar,,L3 Current (Max),A,67.38
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,60.25
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,busbar,,L2 Current (Min),A,78.62
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,busbar,,L2 Current (Max),A,82.38
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,81.0
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,busbar,,L1 Current (Min),A,77.0
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,busbar,,L1 Current (Max),A,77.75
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,77.25
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 08:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-35.69
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,1.44
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-25.69
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.66918
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99622
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8473799999999999
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,6.0,L3 Current (Min),A,8.62
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,6.0,L3 Current (Max),A,13.38
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,9.88
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,6.0,L2 Current (Min),A,59.12
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,6.0,L2 Current (Max),A,59.62
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,59.5
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,6.0,L1 Current (Min),A,12.5
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,6.0,L1 Current (Max),A,12.62
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,12.5
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.56
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.87
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.06
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99213
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89728
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8609899999999999
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,55.88
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,56.25
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.0
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,11.88
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,12.12
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,16.88
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,17.12
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.56
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.56
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.0
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95804
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97522
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96478
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,41.88
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,42.0
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,62.75
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,64.75
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,63.25
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,62.0
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,62.5
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,62.12
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-46.88
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-67.25
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.60455
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99628
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.38042
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,10.75
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,10.88
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.88
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,1.25
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,1.25
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.25
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (Min),V,247.91
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (Max),V,247.95
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (Min),V,247.2
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (Max),V,247.22
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (Min),V,246.38
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (Max),V,246.39
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,35.0
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,busbar,,L3 Current (Min),A,106.0
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,busbar,,L3 Current (Max),A,110.62
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,107.25
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,busbar,,L2 Current (Min),A,144.12
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,busbar,,L2 Current (Max),A,146.0
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,144.62
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,busbar,,L1 Current (Min),A,91.5
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,busbar,,L1 Current (Max),A,92.12
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,91.75
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 08:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-38.19
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,3.0
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-33.37
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.61639
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99506
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.76294
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,6.0,L3 Current (Min),A,8.5
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,6.0,L3 Current (Max),A,8.75
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,8.62
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,6.0,L2 Current (Min),A,55.0
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,6.0,L2 Current (Max),A,60.38
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,57.62
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,6.0,L1 Current (Min),A,13.12
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,6.0,L1 Current (Max),A,13.12
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,13.12
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.81
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.31
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.0
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89487
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97818
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92874
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,15.5
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,27.12
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,28.25
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,28.38
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.25
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,26.0
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,26.12
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.87
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.69
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.44
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9599
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98181
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8992
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,37.12
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,37.38
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.12
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,59.62
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,60.12
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,59.88
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,36.88
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,37.0
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-50.62
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.0
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-37.56
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.63412
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75463
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.76507
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,1.38
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.38
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (Min),V,247.98
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (Max),V,248.09
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (Min),V,246.88
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (Max),V,246.92
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (Min),V,245.97
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (Max),V,245.98
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,36.0
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,busbar,,L3 Current (Min),A,61.5
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,busbar,,L3 Current (Max),A,73.12
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,64.0
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,busbar,,L2 Current (Min),A,145.38
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,busbar,,L2 Current (Max),A,150.25
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,147.5
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,busbar,,L1 Current (Min),A,76.88
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,busbar,,L1 Current (Max),A,77.0
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,77.0
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 07:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-10.44
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-12.37
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-22.12
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.93079
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.94565
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.87564
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,6.0,L3 Current (Min),A,15.38
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,6.0,L3 Current (Max),A,15.5
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,15.5
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,6.0,L2 Current (Min),A,24.0
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,6.0,L2 Current (Max),A,24.0
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,24.0
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,6.0,L1 Current (Min),A,13.75
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,6.0,L1 Current (Max),A,14.0
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,13.88
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.25
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.5
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.94
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7460899999999999
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92264
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95816
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,12.0
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,13.25
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,13.12
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,13.38
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.25
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,33.88
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,34.38
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.12
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.06
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.88
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.31
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86603
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97024
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98157
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.5
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,22.75
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.62
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,56.25
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,56.75
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,56.38
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,72.0
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,72.25
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,72.25
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-45.5
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.5
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.37
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.66159
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76712
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8307200000000001
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (Min),V,248.03
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (Max),V,248.09
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (Min),V,247.19
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (Max),V,247.22
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (Min),V,245.8
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (Max),V,245.86
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
