Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,29.0
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,busbar,,L3 Current (Min),A,51.25
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,busbar,,L3 Current (Max),A,52.75
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,52.12
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,busbar,,L2 Current (Min),A,95.38
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,busbar,,L2 Current (Max),A,95.88
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,95.62
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,busbar,,L1 Current (Min),A,120.62
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,busbar,,L1 Current (Max),A,121.62
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,121.12
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 07:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-7.0
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-14.0
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-29.75
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9631
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.93802
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8826299999999999
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,6.0,L3 Current (Min),A,19.12
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,6.0,L3 Current (Max),A,19.25
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,19.12
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,6.0,L2 Current (Min),A,22.38
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,6.0,L2 Current (Max),A,22.5
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,22.38
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,6.0,L1 Current (Min),A,13.25
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,6.0,L1 Current (Max),A,21.62
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,18.25
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.69
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.25
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.37
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.73431
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91333
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93381
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.12
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.88
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,13.25
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,13.75
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.38
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,24.62
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,24.75
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.75
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.37
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.88
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.75
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9314
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99072
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95984
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,34.88
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,34.88
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.88
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,79.62
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,80.25
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,79.88
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,47.5
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,48.88
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.12
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-43.69
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.5
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-40.94
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.66964
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7275699999999999
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7329100000000001
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.38
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (Min),V,248.0
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (Max),V,248.08
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (Min),V,247.38
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (Max),V,247.45
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (Min),V,245.94
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (Max),V,246.02
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,28.0
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,busbar,,L3 Current (Min),A,65.62
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,busbar,,L3 Current (Max),A,66.38
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,66.0
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,busbar,,L2 Current (Min),A,116.38
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,busbar,,L2 Current (Max),A,117.25
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,116.62
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,busbar,,L1 Current (Min),A,86.25
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,busbar,,L1 Current (Max),A,96.12
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,92.0
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 07:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-10.5
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-12.5
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-28.12
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.94543
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.93979
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.84744
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,6.0,L3 Current (Min),A,15.25
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,6.0,L3 Current (Max),A,15.25
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,15.25
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,6.0,L2 Current (Min),A,23.62
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,6.0,L2 Current (Max),A,23.62
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,23.62
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,6.0,L1 Current (Min),A,13.25
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,6.0,L1 Current (Max),A,13.88
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,13.5
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.88
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.75
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.93
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.76632
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91543
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73828
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,11.12
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.62
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.38
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,12.62
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,13.12
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,12.88
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,12.88
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.37
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.25
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.63
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93893
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98212
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97678
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,38.88
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,39.25
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,62.88
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,63.88
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,63.38
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,66.88
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,66.88
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,66.88
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.44
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.31
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-39.13
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9014
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90869
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.74697
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,1.38
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.38
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (Min),V,247.84
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (Max),V,247.86
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (Min),V,247.11
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (Max),V,247.11
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (Min),V,246.09
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (Max),V,246.17
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,busbar,,L3 Current (Min),A,66.88
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,busbar,,L3 Current (Max),A,67.25
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,67.12
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,busbar,,L2 Current (Min),A,101.12
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,busbar,,L2 Current (Max),A,102.62
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,101.88
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,busbar,,L1 Current (Min),A,92.75
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,busbar,,L1 Current (Max),A,92.88
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,92.75
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 07:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-20.0
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-9.56
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.62
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.78732
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96207
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.93777
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,6.0,L3 Current (Min),A,7.62
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,6.0,L3 Current (Max),A,7.62
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,7.62
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,6.0,L2 Current (Min),A,26.5
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,6.0,L2 Current (Max),A,26.88
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,26.75
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,6.0,L1 Current (Min),A,18.75
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,6.0,L1 Current (Max),A,19.38
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,19.12
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.37
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.75
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.25
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85644
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96295
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8501299999999999
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,11.88
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.38
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,18.38
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,19.62
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.25
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,15.38
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,15.5
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.56
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.38
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.63
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94491
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99142
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91562
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,42.88
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,43.12
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,93.75
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,96.5
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,94.88
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,33.0
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,33.12
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.0
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.44
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-40.37
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9584
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90451
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.6922
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.0
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,1.0
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,1.0
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (Min),V,248.42
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (Max),V,248.5
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.45
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (Min),V,247.69
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (Max),V,247.83
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (Min),V,247.0
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (Max),V,247.05
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,35.0
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,busbar,,L3 Current (Min),A,65.0
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,busbar,,L3 Current (Max),A,66.0
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,65.38
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,busbar,,L2 Current (Min),A,141.12
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,busbar,,L2 Current (Max),A,144.5
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,142.75
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,busbar,,L1 Current (Min),A,67.5
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,busbar,,L1 Current (Max),A,67.62
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,67.5
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 07:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-31.63
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-5.38
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-18.69
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.73431
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98044
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.91125
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,6.0,L3 Current (Min),A,8.0
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,6.0,L3 Current (Max),A,8.12
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,8.12
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,6.0,L2 Current (Min),A,38.5
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,6.0,L2 Current (Max),A,38.75
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,38.62
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,6.0,L1 Current (Min),A,18.62
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,6.0,L1 Current (Max),A,18.62
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,18.62
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.56
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.56
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.31
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86172
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97192
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79501
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,13.38
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,13.75
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.62
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,20.5
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,21.0
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.88
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,12.25
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.12
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.75
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.44
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.19
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95184
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94165
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9574
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,43.5
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,43.62
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.5
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,41.88
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,43.0
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.25
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,43.25
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,43.25
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.25
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.12
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.37
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.0
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8685
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8839100000000001
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93017
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,1.38
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.38
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (Min),V,249.06
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (Max),V,249.11
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.08
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (Min),V,248.78
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (Max),V,248.86
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (Min),V,247.09
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (Max),V,247.12
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,17.0
