Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,busbar,,L3 Current (Min),A,66.88
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,busbar,,L3 Current (Max),A,67.25
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,67.0
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,busbar,,L2 Current (Min),A,103.5
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,busbar,,L2 Current (Max),A,104.25
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,103.75
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,busbar,,L1 Current (Min),A,74.75
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,busbar,,L1 Current (Max),A,74.88
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,74.88
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 07:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-15.81
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-6.44
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-7.63
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8206100000000001
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9856
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.95187
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,6.0,L3 Current (Min),A,8.38
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,6.0,L3 Current (Max),A,8.38
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,8.38
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,6.0,L2 Current (Min),A,40.62
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,6.0,L2 Current (Max),A,40.88
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,40.75
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,6.0,L1 Current (Min),A,15.12
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,6.0,L1 Current (Max),A,15.12
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,15.12
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.75
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.19
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.81
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8531200000000001
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93008
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9653
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,12.62
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,13.25
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,12.62
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.38
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,26.38
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,26.88
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.62
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.94
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.38
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.37
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95416
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99234
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95502
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,40.25
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,40.38
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.25
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,87.5
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,87.5
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,87.5
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,46.12
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,46.12
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.12
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.62
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.13
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.5
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99377
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8907799999999999
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8341
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.25
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,1.12
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,1.12
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.12
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (Min),V,249.3
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (Max),V,249.3
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.3
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (Min),V,248.0
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (Max),V,248.02
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (Min),V,247.23
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (Max),V,247.27
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,35.0
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,busbar,,L3 Current (Min),A,73.5
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,busbar,,L3 Current (Max),A,74.12
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,73.75
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,busbar,,L2 Current (Min),A,142.38
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,busbar,,L2 Current (Max),A,142.38
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,142.38
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,busbar,,L1 Current (Min),A,88.62
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,busbar,,L1 Current (Max),A,89.12
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,88.88
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 06:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-18.69
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-16.56
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-27.94
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.82275
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.90152
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.83142
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,6.0,L3 Current (Min),A,8.88
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,6.0,L3 Current (Max),A,9.0
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,9.0
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,6.0,L2 Current (Min),A,19.0
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,6.0,L2 Current (Max),A,19.38
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,19.25
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,6.0,L1 Current (Min),A,13.62
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,6.0,L1 Current (Max),A,14.0
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,13.75
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.56
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.31
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.56
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83209
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93579
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76648
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.88
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.62
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,12.88
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,11.88
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,12.12
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.56
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.12
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.62
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84967
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95337
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86926
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.88
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,23.0
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,34.75
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,35.38
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.88
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,30.12
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,30.12
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.12
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.62
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.31
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-40.56
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87539
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94086
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.69918
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.88
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.25
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.25
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.0
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.0
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (Min),V,249.41
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (Max),V,249.45
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.42
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (Min),V,248.66
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (Max),V,248.72
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (Min),V,248.25
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (Max),V,248.27
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,busbar,,L3 Current (Min),A,46.62
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,busbar,,L3 Current (Max),A,47.62
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,47.25
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,busbar,,L2 Current (Min),A,69.38
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,busbar,,L2 Current (Max),A,69.75
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,69.5
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,busbar,,L1 Current (Min),A,56.5
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,busbar,,L1 Current (Max),A,57.12
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,56.88
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 06:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-21.38
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-13.44
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-23.38
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.77276
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.93906
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.88992
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,6.0,L3 Current (Min),A,8.25
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,6.0,L3 Current (Max),A,8.38
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,8.38
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,6.0,L2 Current (Min),A,19.12
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,6.0,L2 Current (Max),A,19.62
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,19.38
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,6.0,L1 Current (Min),A,18.88
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,6.0,L1 Current (Max),A,19.12
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,19.0
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.94
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.25
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.44
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7852100000000001
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93939
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85357
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.12
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.25
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.25
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,12.25
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,12.38
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.38
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,13.25
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,13.5
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.82
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.81
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.5
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81793
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95624
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90607
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.62
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,22.75
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.62
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,39.38
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,40.0
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.62
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,28.25
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,28.38
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.38
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.63
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.56
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.81
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94385
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83291
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92157
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,1.25
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.38
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.25
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (Min),V,249.77
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (Max),V,249.83
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.81
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (Min),V,249.05
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (Max),V,249.11
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.09
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (Min),V,248.34
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (Max),V,248.38
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,busbar,,L3 Current (Min),A,43.38
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,busbar,,L3 Current (Max),A,43.75
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,43.62
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,busbar,,L2 Current (Min),A,73.5
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,busbar,,L2 Current (Max),A,73.62
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,73.5
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,busbar,,L1 Current (Min),A,61.62
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,busbar,,L1 Current (Max),A,62.12
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,62.0
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 06:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-24.0
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-24.75
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-22.69
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8436299999999999
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8430799999999999
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.89371
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,6.0,L3 Current (Min),A,11.88
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,6.0,L3 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,6.0,L2 Current (Min),A,14.0
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,6.0,L2 Current (Max),A,14.12
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,14.0
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,6.0,L1 Current (Min),A,19.88
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,6.0,L1 Current (Max),A,20.0
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,19.88
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.19
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.19
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.69
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.76074
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98996
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7770699999999999
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.0
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.0
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,31.5
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,31.62
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.62
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,12.12
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.12
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.56
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.81
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.87
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8692
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97205
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90274
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,28.75
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,28.75
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.75
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,52.25
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,54.12
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,53.25
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,29.0
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,29.38
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.25
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.19
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.81
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.44
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.71472
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77673
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8678
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (Min),V,250.55
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (Max),V,250.55
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.55
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (Min),V,250.03
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (Max),V,250.03
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.03
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (Min),V,249.62
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (Max),V,249.62
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.62
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,busbar,,L3 Current (Min),A,52.12
