Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,busbar,,L3 Current (Max),A,52.12
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,52.12
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,busbar,,L2 Current (Min),A,98.88
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,busbar,,L2 Current (Max),A,101.0
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,100.0
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,busbar,,L1 Current (Min),A,62.25
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,busbar,,L1 Current (Max),A,62.75
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,62.5
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 06:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-27.19
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-31.81
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-31.0
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.75116
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.76974
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.7774
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,6.0,L3 Current (Min),A,8.0
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,6.0,L3 Current (Max),A,8.12
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,8.12
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,6.0,L2 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,6.0,L2 Current (Max),A,12.25
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,12.25
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,6.0,L1 Current (Min),A,12.62
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,6.0,L1 Current (Max),A,12.75
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,12.62
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.25
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.81
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-40.37
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.71487
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89264
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6622899999999999
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.12
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.25
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.12
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,11.0
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,11.12
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.12
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,10.88
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,11.0
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.88
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.56
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.31
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.37
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.72775
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8905
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98572
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.75
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,21.75
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.75
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,27.12
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,27.25
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.12
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,87.25
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,87.62
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,87.5
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-43.56
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-40.31
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.37
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.67047
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6892699999999999
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82483
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (Min),V,248.8
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (Max),V,248.81
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.8
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (Min),V,248.81
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (Max),V,248.86
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (Min),V,247.61
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (Max),V,247.62
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,busbar,,L3 Current (Min),A,40.88
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,busbar,,L3 Current (Max),A,41.0
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,41.0
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,busbar,,L2 Current (Min),A,52.5
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,busbar,,L2 Current (Max),A,52.62
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,52.5
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,busbar,,L1 Current (Min),A,109.38
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,busbar,,L1 Current (Max),A,109.5
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,109.38
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 06:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-20.25
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-35.44
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-19.69
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8244
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.72821
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.87085
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,6.0,L3 Current (Min),A,9.5
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,6.0,L3 Current (Max),A,9.5
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,9.5
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,6.0,L2 Current (Min),A,11.38
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,6.0,L2 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,11.38
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,6.0,L1 Current (Min),A,13.0
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,6.0,L1 Current (Max),A,13.25
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,13.12
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.25
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.63
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-43.94
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8198200000000001
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88959
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.64144
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.5
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.88
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,12.38
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,12.5
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,11.0
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,11.0
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.94
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.75
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.19
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.76764
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89023
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97528
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,21.0
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,21.12
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.12
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,27.5
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,28.5
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.25
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,63.75
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,64.12
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,63.88
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-44.68
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.44
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.0
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.61114
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86551
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94681
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (Min),V,248.92
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (Max),V,248.95
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (Min),V,248.33
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (Max),V,248.42
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (Min),V,247.06
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (Max),V,247.14
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,busbar,,L3 Current (Min),A,43.0
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,busbar,,L3 Current (Max),A,43.5
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,43.25
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,busbar,,L2 Current (Min),A,53.25
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,busbar,,L2 Current (Max),A,54.25
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,54.0
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,busbar,,L1 Current (Min),A,87.75
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,busbar,,L1 Current (Max),A,88.0
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,87.88
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 06:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-21.06
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-18.75
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-16.44
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8356600000000001
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.91257
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.91644
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,6.0,L3 Current (Min),A,9.62
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,6.0,L3 Current (Max),A,9.62
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,9.62
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,6.0,L2 Current (Min),A,19.12
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,6.0,L2 Current (Max),A,19.25
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,19.12
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,6.0,L1 Current (Min),A,14.75
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,6.0,L1 Current (Max),A,15.38
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,15.0
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.94
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.13
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.63
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88681
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94046
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74612
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.5
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,13.38
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,13.5
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,11.62
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,11.75
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.75
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.13
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.63
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.06
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96033
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93921
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88354
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,52.62
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,53.25
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.0
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,30.62
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,31.5
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.25
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,28.5
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,28.5
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-48.75
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.19
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-66.06
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5848899999999999
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94162
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.38982
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,8.12
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,8.12
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.12
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,1.25
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,1.25
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.25
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (Min),V,249.05
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (Max),V,249.08
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.06
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (Min),V,248.53
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (Max),V,248.58
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (Min),V,247.77
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (Max),V,247.81
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,busbar,,L3 Current (Min),A,73.88
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,busbar,,L3 Current (Max),A,74.38
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,74.12
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,busbar,,L2 Current (Min),A,71.0
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,busbar,,L2 Current (Max),A,71.75
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,71.5
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,busbar,,L1 Current (Min),A,55.5
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,busbar,,L1 Current (Max),A,56.12
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,55.75
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 05:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-30.81
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-26.75
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-21.94
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.75534
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.80377
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8785700000000001
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,6.0,L3 Current (Min),A,9.25
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,6.0,L3 Current (Max),A,9.38
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,9.25
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,6.0,L2 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,6.0,L2 Current (Max),A,12.12
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,12.0
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,6.0,L1 Current (Min),A,13.88
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,6.0,L1 Current (Max),A,14.12
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,14.0
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-37.63
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.19
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.37
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.68725
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94113
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7066899999999999
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.62
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.62
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.62
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,12.5
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,12.62
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.62
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.68
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.75
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.37
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8952899999999999
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90542
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90658
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,31.88
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,32.0
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,27.88
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,28.75
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.12
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,29.5
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,29.5
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.87
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-42.44
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-42.75
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8549200000000001
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6524300000000001
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7095600000000001
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (Min),V,249.88
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (Max),V,249.89
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.89
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (Min),V,249.16
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (Max),V,249.16
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.16
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (Min),V,248.31
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (Max),V,248.34
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,busbar,,L3 Current (Min),A,52.0
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,busbar,,L3 Current (Max),A,52.0
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,52.0
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,busbar,,L2 Current (Min),A,53.62
