Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,busbar,,L2 Current (Max),A,54.75
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,54.0
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,busbar,,L1 Current (Min),A,56.38
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,busbar,,L1 Current (Max),A,56.5
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,56.5
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 05:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-11.25
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-9.56
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-14.44
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.95981
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97522
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.97189
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,6.0,L3 Current (Min),A,21.25
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,6.0,L3 Current (Max),A,21.25
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,21.25
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,6.0,L2 Current (Min),A,31.38
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,6.0,L2 Current (Max),A,31.75
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,31.62
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,6.0,L1 Current (Min),A,22.25
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,6.0,L1 Current (Max),A,22.38
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,22.25
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.56
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.44
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.69
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.76846
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95016
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8242200000000001
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.75
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.75
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.75
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,12.88
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,12.88
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,12.25
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,12.38
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.25
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.87
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.19
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.75
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7655
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97833
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91516
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.12
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,22.25
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.12
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,50.75
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,50.88
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.75
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,31.12
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,31.25
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.12
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.44
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-55.5
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.75
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7227100000000001
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.49245
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93548
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (Min),V,249.38
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (Max),V,249.41
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.39
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (Min),V,248.81
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (Max),V,248.88
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (Min),V,247.91
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (Max),V,247.94
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,busbar,,L3 Current (Min),A,53.88
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,busbar,,L3 Current (Max),A,54.12
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,54.0
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,busbar,,L2 Current (Min),A,96.25
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,busbar,,L2 Current (Max),A,96.5
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,96.38
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,busbar,,L1 Current (Min),A,67.12
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,busbar,,L1 Current (Max),A,67.5
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,67.25
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 05:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-26.69
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-28.75
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-36.5
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.82696
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8194899999999999
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.74658
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,6.0,L3 Current (Min),A,10.12
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,6.0,L3 Current (Max),A,10.25
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,10.12
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,6.0,L2 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,6.0,L2 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,6.0,L1 Current (Min),A,10.62
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,6.0,L1 Current (Max),A,10.88
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,10.75
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.06
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.63
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.94
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7991
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91449
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83639
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.0
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.0
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,11.88
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,12.0
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.87
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.56
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.0
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91943
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8631
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94025
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,35.25
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,35.38
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.25
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,26.75
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,26.75
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.75
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,36.62
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,36.75
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.75
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-55.31
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-55.44
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-46.75
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.47427
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.50253
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.63949
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (Min),V,249.53
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (Max),V,249.56
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.55
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (Min),V,249.38
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (Max),V,249.39
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.38
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (Min),V,248.2
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (Max),V,248.22
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,busbar,,L3 Current (Min),A,56.38
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,busbar,,L3 Current (Max),A,56.75
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,56.62
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,busbar,,L2 Current (Min),A,51.88
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,busbar,,L2 Current (Max),A,52.12
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,52.0
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,busbar,,L1 Current (Min),A,60.0
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,busbar,,L1 Current (Max),A,60.25
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,60.12
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 05:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-27.82
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-29.88
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-35.0
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.81888
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.80633
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.75384
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,6.0,L3 Current (Min),A,10.62
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,6.0,L3 Current (Max),A,10.62
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,10.62
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,6.0,L2 Current (Min),A,11.12
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,6.0,L2 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,11.25
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,6.0,L1 Current (Min),A,10.5
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,6.0,L1 Current (Max),A,10.62
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,10.5
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.31
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.69
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.31
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9628
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90991
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80496
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,19.12
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,19.25
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.12
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,11.5
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,11.62
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.62
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,11.75
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.75
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.31
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.38
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.25
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94717
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8642299999999999
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93603
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,36.5
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,36.62
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,25.75
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,30.88
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,39.12
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,39.25
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.12
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-44.0
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.0
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-45.12
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.62124
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7304
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.66702
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (Min),V,246.92
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (Max),V,246.95
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (Min),V,247.0
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (Max),V,247.11
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (Min),V,245.72
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (Max),V,245.73
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,busbar,,L3 Current (Min),A,67.5
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,busbar,,L3 Current (Max),A,67.62
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,67.62
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,busbar,,L2 Current (Min),A,50.38
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,busbar,,L2 Current (Max),A,55.62
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,53.25
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,busbar,,L1 Current (Min),A,62.12
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,busbar,,L1 Current (Max),A,62.25
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,62.12
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 05:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-21.94
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-32.37
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-35.0
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.87121
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.77389
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.7509399999999999
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,6.0,L3 Current (Min),A,11.38
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,6.0,L3 Current (Max),A,11.38
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,11.38
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,6.0,L2 Current (Min),A,11.62
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,6.0,L2 Current (Max),A,11.75
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,11.62
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,6.0,L1 Current (Min),A,10.62
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,6.0,L1 Current (Max),A,10.75
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,10.62
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.37
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.5
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.19
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8897700000000001
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91083
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73165
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.75
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.75
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,10.62
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,10.62
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.62
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,10.12
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,10.25
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.12
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.06
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.12
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.44
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8898
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8752700000000001
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81634
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,25.38
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,25.38
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.38
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,28.75
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,29.0
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.88
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,25.5
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,25.5
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-49.69
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.81
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-38.44
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.56811
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7386699999999999
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.74011
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,1.25
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,1.25
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.25
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (Min),V,249.09
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (Max),V,249.09
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.09
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (Min),V,249.17
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (Max),V,249.17
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.17
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (Min),V,248.16
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (Max),V,248.16
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,busbar,,L3 Current (Min),A,48.88
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,busbar,,L3 Current (Max),A,49.12
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,49.0
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,busbar,,L2 Current (Min),A,53.0
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,busbar,,L2 Current (Max),A,53.0
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,53.0
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,busbar,,L1 Current (Min),A,47.62
