Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,busbar,,L1 Current (Max),A,47.75
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,47.62
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 05:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-24.69
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-26.94
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-15.07
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.82611
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.81891
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.94739
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,6.0,L3 Current (Min),A,9.62
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,6.0,L3 Current (Max),A,9.75
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,9.75
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,6.0,L2 Current (Min),A,11.25
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,6.0,L2 Current (Max),A,11.38
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,11.38
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,6.0,L1 Current (Min),A,19.12
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,6.0,L1 Current (Max),A,19.25
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,19.12
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.94
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.62
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.0
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8523200000000001
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95206
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76358
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,8.88
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.0
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.88
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,12.38
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,12.5
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.38
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,10.0
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,10.12
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.12
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.75
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.12
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.31
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85641
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89725
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8475299999999999
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,24.0
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,24.12
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,29.75
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,30.12
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,25.38
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,25.5
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-42.81
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.75
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-47.0
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.60034
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89413
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.64959
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.38
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,1.25
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,1.25
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.25
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (Min),V,248.86
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (Max),V,248.94
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.89
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (Min),V,249.08
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (Max),V,249.12
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.09
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (Min),V,247.77
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (Max),V,247.84
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,busbar,,L3 Current (Min),A,44.0
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,busbar,,L3 Current (Max),A,44.25
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,44.12
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,busbar,,L2 Current (Min),A,55.25
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,busbar,,L2 Current (Max),A,55.5
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,55.38
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,busbar,,L1 Current (Min),A,55.25
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,busbar,,L1 Current (Max),A,55.5
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,55.38
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 04:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-9.63
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-24.62
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-23.12
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.91638
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.83478
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8837
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,6.0,L3 Current (Min),A,10.62
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,6.0,L3 Current (Max),A,10.75
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,10.62
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,6.0,L2 Current (Min),A,10.5
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,6.0,L2 Current (Max),A,10.62
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,10.5
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,6.0,L1 Current (Min),A,13.0
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,6.0,L1 Current (Max),A,13.12
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,13.12
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.25
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.19
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.19
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90091
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93185
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94064
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.38
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,10.12
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,10.25
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.25
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,20.38
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,20.38
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.38
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.38
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.31
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.75
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80804
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94678
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87066
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.12
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,23.25
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.12
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,41.0
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,41.5
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.38
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,26.38
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,26.38
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.38
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.25
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.81
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.32
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81082
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91287
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8592799999999999
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (Min),V,248.67
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (Max),V,248.72
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.7
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (Min),V,248.77
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (Max),V,248.8
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (Min),V,247.98
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (Max),V,248.05
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.03
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,busbar,,L3 Current (Min),A,45.25
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,busbar,,L3 Current (Max),A,45.5
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,45.38
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,busbar,,L2 Current (Min),A,64.12
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,busbar,,L2 Current (Max),A,64.5
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,64.38
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,busbar,,L1 Current (Min),A,61.25
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,busbar,,L1 Current (Max),A,61.5
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,61.38
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 04:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-17.94
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-26.38
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-33.06
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.86395
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8326399999999999
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.78872
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,6.0,L3 Current (Min),A,9.62
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,6.0,L3 Current (Max),A,9.62
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,9.62
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,6.0,L2 Current (Min),A,10.62
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,6.0,L2 Current (Max),A,10.62
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,10.62
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,6.0,L1 Current (Min),A,10.25
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,6.0,L1 Current (Max),A,10.38
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,10.25
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.87
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.37
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.19
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8992
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8953200000000001
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77398
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,11.5
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.62
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.62
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,9.75
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,9.88
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.75
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,10.5
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,10.62
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.62
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.31
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.13
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.56
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.73269
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95871
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87161
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,21.62
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,21.62
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.62
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,41.38
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,41.88
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.62
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,26.75
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,26.75
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.75
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-55.69
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.69
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.88
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.46578
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85446
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98291
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (Min),V,249.12
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (Max),V,249.14
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.12
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (Min),V,248.89
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (Max),V,249.05
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (Min),V,248.19
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (Max),V,248.23
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,busbar,,L3 Current (Min),A,43.38
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,busbar,,L3 Current (Max),A,43.62
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,43.5
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,busbar,,L2 Current (Min),A,63.62
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,busbar,,L2 Current (Max),A,64.12
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,63.88
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,busbar,,L1 Current (Min),A,49.25
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,busbar,,L1 Current (Max),A,49.38
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,49.25
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 04:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-20.06
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-26.75
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-29.56
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8760399999999999
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.83609
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.80807
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,6.0,L3 Current (Min),A,10.38
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,6.0,L3 Current (Max),A,10.5
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,10.38
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,6.0,L2 Current (Min),A,10.25
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,6.0,L2 Current (Max),A,10.5
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,10.38
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,6.0,L1 Current (Min),A,10.75
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,6.0,L1 Current (Max),A,10.88
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,10.88
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.19
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.19
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.38
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83029
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8987700000000001
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79162
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.5
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.5
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,10.0
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,10.25
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,10.5
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,10.62
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.62
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.87
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.69
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.0
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.74185
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97699
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8645299999999999
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,20.88
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.0
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,44.0
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,44.12
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,26.0
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,26.12
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-55.69
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.5
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.69
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.48177
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8327899999999999
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95111
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (Min),V,249.08
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (Max),V,249.11
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.09
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (Min),V,248.64
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (Max),V,248.66
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (Min),V,247.94
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (Max),V,247.95
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.95
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,busbar,,L3 Current (Min),A,43.25
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,busbar,,L3 Current (Max),A,43.38
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,43.25
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,busbar,,L2 Current (Min),A,65.88
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,busbar,,L2 Current (Max),A,65.88
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,65.88
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,busbar,,L1 Current (Min),A,49.0
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,busbar,,L1 Current (Max),A,49.12
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,49.0
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,0.0
