Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-09 04:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-7.56
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-22.25
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-12.69
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.98389
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8636799999999999
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9584
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,6.0,L3 Current (Min),A,37.75
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,6.0,L3 Current (Max),A,39.12
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,38.38
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,6.0,L2 Current (Min),A,11.38
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,6.0,L2 Current (Max),A,11.38
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,11.38
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,6.0,L1 Current (Min),A,22.0
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,6.0,L1 Current (Max),A,22.12
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,22.0
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.44
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.75
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.56
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.76263
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92996
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8634
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.38
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.38
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.38
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,10.75
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,10.75
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.75
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,11.88
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.0
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.37
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.69
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97345
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97342
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84149
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,54.12
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,54.38
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.25
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,49.88
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,50.0
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.88
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,25.88
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,25.88
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.88
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-57.81
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.81
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-41.37
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.43133
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9122
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.68023
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,1.0
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,1.0
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (Min),V,248.72
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (Max),V,248.75
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.73
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (Min),V,248.83
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (Max),V,248.88
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (Min),V,248.12
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (Max),V,248.14
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,busbar,,L3 Current (Min),A,102.5
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,busbar,,L3 Current (Max),A,103.62
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,103.0
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,busbar,,L2 Current (Min),A,74.5
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,busbar,,L2 Current (Max),A,74.88
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,74.62
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,busbar,,L1 Current (Min),A,60.25
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,busbar,,L1 Current (Max),A,60.38
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,60.38
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 04:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.88
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-18.94
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-42.56
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99252
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8880600000000001
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.6763600000000001
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,6.0,L3 Current (Min),A,51.12
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,6.0,L3 Current (Max),A,52.38
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,52.12
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,6.0,L2 Current (Min),A,11.38
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,6.0,L2 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,11.38
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,6.0,L1 Current (Min),A,10.38
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,6.0,L1 Current (Max),A,10.5
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,10.38
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.44
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.5
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.0
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78396
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8992899999999999
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8557100000000001
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.12
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.25
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.12
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,9.5
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,9.62
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.62
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,11.5
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,11.62
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.81
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.93
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.62
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97357
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96396
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8560200000000001
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,54.62
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,54.88
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,54.75
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,38.0
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,38.0
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,25.12
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,25.12
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.12
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-53.12
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.13
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.54623
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90991
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96725
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (Min),V,249.17
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (Max),V,249.2
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.2
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (Min),V,249.45
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (Max),V,249.48
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.47
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (Min),V,248.83
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (Max),V,248.88
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.86
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,28.0
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,busbar,,L3 Current (Min),A,116.38
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,busbar,,L3 Current (Max),A,117.12
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,116.88
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,busbar,,L2 Current (Min),A,61.62
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,busbar,,L2 Current (Max),A,61.75
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,61.62
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,busbar,,L1 Current (Min),A,48.12
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,busbar,,L1 Current (Max),A,48.25
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,48.12
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 04:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.56
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-30.37
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-34.56
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99051
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8063
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.7803
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,6.0,L3 Current (Min),A,37.75
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,6.0,L3 Current (Max),A,38.12
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,37.88
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,6.0,L2 Current (Min),A,11.62
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,6.0,L2 Current (Max),A,11.75
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,11.62
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,6.0,L1 Current (Min),A,11.5
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,6.0,L1 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,11.5
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.88
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.0
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.44
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83621
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93436
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77762
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.62
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.75
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.62
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,10.88
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,10.88
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.88
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,11.38
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.69
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.38
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.38
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96371
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8818299999999999
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8400200000000001
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,52.5
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,52.62
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.5
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,24.88
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,25.12
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,25.38
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,25.5
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.38
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.87
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.38
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-41.44
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73022
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86926
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.70047
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,1.0
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,1.0
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (Min),V,249.92
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (Max),V,249.95
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.94
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (Min),V,250.12
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (Max),V,250.16
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.14
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (Min),V,249.64
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (Max),V,249.66
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.66
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,busbar,,L3 Current (Min),A,100.88
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,busbar,,L3 Current (Max),A,101.12
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,100.88
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,busbar,,L2 Current (Min),A,49.62
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,busbar,,L2 Current (Max),A,49.88
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,49.75
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,busbar,,L1 Current (Min),A,49.25
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,busbar,,L1 Current (Max),A,49.38
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,49.38
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 03:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-5.19
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-29.38
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-34.87
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.98712
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8026399999999999
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.77804
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,6.0,L3 Current (Min),A,36.75
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,6.0,L3 Current (Max),A,37.0
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,37.0
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,6.0,L2 Current (Min),A,11.62
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,6.0,L2 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,11.75
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,6.0,L1 Current (Min),A,11.12
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,6.0,L1 Current (Max),A,11.38
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,11.25
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.0
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.87
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-43.75
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7994399999999999
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8977299999999999
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.65051
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.25
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.38
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.38
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,9.25
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,9.38
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.25
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,11.62
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,11.75
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.62
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.06
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.75
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.69
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96741
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8488700000000001
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8580899999999999
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,53.38
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,53.38
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.38
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,24.0
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,24.38
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.12
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,24.88
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,25.0
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.0
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.69
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-52.69
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8247700000000001
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8703299999999999
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.5784199999999999
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.25
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.38
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.25
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (Min),V,249.8
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (Max),V,249.84
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.81
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (Min),V,249.98
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (Max),V,250.03
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.02
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (Min),V,249.12
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (Max),V,249.14
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.14
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,busbar,,L3 Current (Min),A,100.12
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,busbar,,L3 Current (Max),A,100.38
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,100.38
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,busbar,,L2 Current (Min),A,47.25
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,busbar,,L2 Current (Max),A,48.12
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,47.62
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,busbar,,L1 Current (Min),A,48.62
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,busbar,,L1 Current (Max),A,48.62
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,48.62
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 03:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
