Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-7.0
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-30.37
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-40.25
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.98425
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.79391
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.71124
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,6.0,L3 Current (Min),A,36.62
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,6.0,L3 Current (Max),A,37.5
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,37.0
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,6.0,L2 Current (Min),A,11.38
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,6.0,L2 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,11.5
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,6.0,L1 Current (Min),A,9.75
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,6.0,L1 Current (Max),A,9.75
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,9.75
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.0
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.25
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.5
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.75332
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88766
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7371800000000001
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.12
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.12
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.12
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,9.25
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,9.38
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.25
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,11.75
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.75
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.0
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.69
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.25
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97198
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8977299999999999
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8797
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,53.12
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,53.25
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.25
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,24.62
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,24.75
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.62
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,25.62
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,25.75
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.62
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-42.5
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.5
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.19
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.66293
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83911
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83841
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (Min),V,249.64
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (Max),V,249.64
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.64
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (Min),V,250.14
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (Max),V,250.19
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.16
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (Min),V,249.12
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (Max),V,249.17
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.16
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,busbar,,L3 Current (Min),A,99.5
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,busbar,,L3 Current (Max),A,99.88
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,99.75
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,busbar,,L2 Current (Min),A,47.62
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,busbar,,L2 Current (Max),A,47.88
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,47.75
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,busbar,,L1 Current (Min),A,48.25
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,busbar,,L1 Current (Max),A,48.25
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,48.25
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 03:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-7.13
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-25.56
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-43.0
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.98367
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.82647
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.67913
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,6.0,L3 Current (Min),A,38.12
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,6.0,L3 Current (Max),A,38.12
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,38.12
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,6.0,L2 Current (Min),A,11.0
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,6.0,L2 Current (Max),A,11.12
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,11.12
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,6.0,L1 Current (Min),A,10.5
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,6.0,L1 Current (Max),A,10.62
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,10.62
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.19
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.0
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-46.62
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.76468
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90048
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6161399999999999
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.75
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.75
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.75
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,9.12
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,9.25
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.12
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,10.75
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,10.88
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.75
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.44
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.37
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.62
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82785
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79373
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8351700000000001
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.5
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.5
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,24.38
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,24.38
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.38
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,25.25
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,25.38
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.25
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-59.25
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.13
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-47.62
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.43319
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78991
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.64456
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,1.25
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,1.25
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.25
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (Min),V,250.3
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (Max),V,250.33
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.31
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (Min),V,250.59
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (Max),V,250.59
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.59
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (Min),V,249.53
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (Max),V,249.58
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.55
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,busbar,,L3 Current (Min),A,69.0
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,busbar,,L3 Current (Max),A,69.0
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,69.0
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,busbar,,L2 Current (Min),A,46.88
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,busbar,,L2 Current (Max),A,46.88
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,46.88
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,busbar,,L1 Current (Min),A,47.5
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,busbar,,L1 Current (Max),A,47.62
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,47.5
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 03:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.5
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-28.0
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-35.87
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.98947
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.81576
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.74633
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,6.0,L3 Current (Min),A,39.62
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,6.0,L3 Current (Max),A,40.5
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,39.88
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,6.0,L2 Current (Min),A,11.12
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,6.0,L2 Current (Max),A,11.38
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,11.25
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,6.0,L1 Current (Min),A,10.75
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,6.0,L1 Current (Max),A,11.0
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,10.75
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.75
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.93
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.5
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77594
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92175
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73251
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.12
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.25
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,9.62
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,9.75
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.62
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,11.0
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,11.12
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.31
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.44
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.44
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8425600000000001
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83047
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8749399999999999
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.62
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,21.75
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.62
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,24.38
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,24.5
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.38
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,27.25
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,27.38
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.38
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-60.31
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.5
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.44
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.46178
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.72515
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85364
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (Min),V,250.44
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (Max),V,250.45
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.45
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (Min),V,250.72
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (Max),V,250.75
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.73
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (Min),V,249.75
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (Max),V,249.75
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.75
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,busbar,,L3 Current (Min),A,70.0
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,busbar,,L3 Current (Max),A,70.62
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,70.12
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,busbar,,L2 Current (Min),A,47.38
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,busbar,,L2 Current (Max),A,47.5
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,47.38
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,busbar,,L1 Current (Min),A,50.12
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,busbar,,L1 Current (Max),A,50.62
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,50.38
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 03:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.44
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-28.31
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-38.44
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99127
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8113100000000001
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.72506
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,6.0,L3 Current (Min),A,39.12
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,6.0,L3 Current (Max),A,39.75
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,39.38
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,6.0,L2 Current (Min),A,10.88
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,6.0,L2 Current (Max),A,11.0
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,10.88
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,6.0,L1 Current (Min),A,10.88
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,6.0,L1 Current (Max),A,10.88
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,10.88
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.0
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.31
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.18
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8463700000000001
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90762
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87326
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.12
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.25
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.25
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,9.62
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,9.75
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.75
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,12.25
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,12.25
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.25
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.19
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.13
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.44
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8356299999999999
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77127
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8544
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,23.0
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,23.0
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,23.38
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,23.38
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.38
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,25.62
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,25.75
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.75
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-46.5
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.75
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.12
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.60024
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79483
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90408
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (Min),V,250.81
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (Max),V,250.83
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.81
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (Min),V,251.06
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (Max),V,251.08
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.06
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (Min),V,250.09
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (Max),V,250.09
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.09
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,busbar,,L3 Current (Min),A,72.12
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,busbar,,L3 Current (Max),A,72.62
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,72.38
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,busbar,,L2 Current (Min),A,46.12
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,busbar,,L2 Current (Max),A,46.25
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,46.12
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,busbar,,L1 Current (Min),A,50.25
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,busbar,,L1 Current (Max),A,50.25
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,50.25
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 03:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.5
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-17.94
