Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-25.56
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.98984
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.922
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8574799999999999
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,6.0,L3 Current (Min),A,38.88
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,6.0,L3 Current (Max),A,39.25
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,39.12
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,6.0,L2 Current (Min),A,17.25
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,6.0,L2 Current (Max),A,17.25
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,17.25
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,6.0,L1 Current (Min),A,12.25
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,6.0,L1 Current (Max),A,12.38
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,12.38
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.56
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.43
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.31
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82119
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92078
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84326
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.5
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.5
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,9.62
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,9.75
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.62
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,11.75
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.75
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.56
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.81
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.38
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7893
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8625799999999999
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85229
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,22.12
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,22.25
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.12
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,25.12
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,25.25
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.12
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,25.75
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,25.88
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.75
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.88
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.44
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.37
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81067
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80279
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81228
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (Min),V,250.97
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (Max),V,250.98
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.97
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (Min),V,251.17
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (Max),V,251.19
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.19
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (Min),V,250.17
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (Max),V,250.19
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.19
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,busbar,,L3 Current (Min),A,71.0
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,busbar,,L3 Current (Max),A,71.5
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,71.25
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,busbar,,L2 Current (Min),A,54.38
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,busbar,,L2 Current (Max),A,54.62
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,54.5
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,busbar,,L1 Current (Min),A,51.38
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,busbar,,L1 Current (Max),A,51.38
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,51.38
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 02:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-5.38
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-26.94
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-43.88
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.98782
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8345899999999999
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.66082
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,6.0,L3 Current (Min),A,37.25
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,6.0,L3 Current (Max),A,38.12
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,37.5
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,6.0,L2 Current (Min),A,11.62
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,6.0,L2 Current (Max),A,11.75
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,11.75
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,6.0,L1 Current (Min),A,10.12
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,6.0,L1 Current (Max),A,10.25
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,10.12
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.63
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.94
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.37
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88116
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93021
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74673
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,10.12
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,10.38
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.25
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,11.38
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.38
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.81
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.56
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.44
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7868
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93353
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8579100000000001
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.38
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.5
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,27.75
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,29.5
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.25
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,26.62
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,26.88
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.75
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.19
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-43.44
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-52.75
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.63867
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.61846
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.55175
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.25
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.38
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.38
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (Min),V,250.83
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (Max),V,250.84
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.83
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (Min),V,250.89
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (Max),V,250.92
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.91
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (Min),V,250.12
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (Max),V,250.14
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.14
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,busbar,,L3 Current (Min),A,68.88
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,busbar,,L3 Current (Max),A,69.38
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,69.0
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,busbar,,L2 Current (Min),A,51.25
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,busbar,,L2 Current (Max),A,52.88
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,51.75
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,busbar,,L1 Current (Min),A,49.0
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,busbar,,L1 Current (Max),A,49.5
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,49.12
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 02:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.75
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-30.19
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-36.63
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99347
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.79937
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.75229
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,6.0,L3 Current (Min),A,48.0
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,6.0,L3 Current (Max),A,48.62
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,48.38
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,6.0,L2 Current (Min),A,11.25
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,6.0,L2 Current (Max),A,11.38
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,11.38
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,6.0,L1 Current (Min),A,10.38
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,6.0,L1 Current (Max),A,10.5
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,10.38
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.94
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.81
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.69
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88739
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91241
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.69613
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.5
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,9.25
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,9.38
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.25
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,11.5
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,11.62
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.62
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.25
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.44
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.31
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78878
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86026
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84106
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,21.62
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,21.75
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.75
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,25.12
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,25.5
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.25
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,27.38
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,27.5
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.38
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-44.38
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.87
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.31
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6040300000000001
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.733
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8725299999999999
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.38
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (Min),V,250.2
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (Max),V,250.22
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.22
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (Min),V,250.48
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (Max),V,250.52
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.5
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (Min),V,249.84
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (Max),V,249.88
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.88
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,busbar,,L3 Current (Min),A,79.12
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,busbar,,L3 Current (Max),A,79.5
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,79.38
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,busbar,,L2 Current (Min),A,47.75
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,busbar,,L2 Current (Max),A,48.25
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,48.12
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,busbar,,L1 Current (Min),A,50.62
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,busbar,,L1 Current (Max),A,50.75
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,50.75
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 02:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.31
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-25.62
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-42.19
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99359
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.83334
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.6925
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,6.0,L3 Current (Min),A,49.5
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,6.0,L3 Current (Max),A,49.75
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,49.62
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,6.0,L2 Current (Min),A,11.25
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,6.0,L2 Current (Max),A,11.25
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,11.25
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,6.0,L1 Current (Min),A,10.62
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,6.0,L1 Current (Max),A,10.62
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,10.62
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.19
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.69
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.06
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8473799999999999
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9259
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7411800000000001
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.0
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.88
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,9.88
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,10.0
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,11.38
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.37
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.13
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.56
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82242
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90808
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8790600000000001
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,23.38
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,27.12
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.25
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,26.5
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,26.5
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,28.25
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,28.25
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.25
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-53.31
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.19
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-64.56
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.55111
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87555
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.40621
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,1.25
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,1.25
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.25
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (Min),V,250.42
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (Max),V,250.53
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.47
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (Min),V,250.45
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (Max),V,250.48
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.47
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (Min),V,249.81
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (Max),V,249.81
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.81
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,busbar,,L3 Current (Min),A,81.25
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,busbar,,L3 Current (Max),A,86.5
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,83.88
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,busbar,,L2 Current (Min),A,50.25
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,busbar,,L2 Current (Max),A,50.38
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,50.38
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,busbar,,L1 Current (Min),A,50.88
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,busbar,,L1 Current (Max),A,50.88
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,50.88
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 02:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.81
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-26.44
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-37.06
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
