Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.98666
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8479899999999999
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.75036
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,6.0,L3 Current (Min),A,38.75
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,6.0,L3 Current (Max),A,40.0
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,39.38
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,6.0,L2 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,6.0,L2 Current (Max),A,12.25
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,12.25
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,6.0,L1 Current (Min),A,11.5
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,6.0,L1 Current (Max),A,11.75
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,11.62
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.06
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.56
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-40.56
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82104
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91778
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.67977
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.0
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.12
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.12
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,10.12
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,10.25
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.12
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,10.88
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,10.88
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.88
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.19
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.06
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.44
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79651
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88675
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90747
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,23.62
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,23.62
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.62
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,25.75
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,26.12
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,28.38
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,28.5
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-52.0
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.38
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-66.0
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5071
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87311
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.37685
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,1.25
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,1.25
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.25
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (Min),V,251.02
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (Max),V,251.03
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.02
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (Min),V,251.06
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (Max),V,251.09
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.08
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (Min),V,250.34
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (Max),V,250.34
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.34
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,busbar,,L3 Current (Min),A,72.0
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,busbar,,L3 Current (Max),A,73.0
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,72.5
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,busbar,,L2 Current (Min),A,50.5
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,busbar,,L2 Current (Max),A,51.12
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,50.88
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,busbar,,L1 Current (Min),A,50.88
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,busbar,,L1 Current (Max),A,51.25
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,51.0
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 02:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-7.37
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-36.37
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-24.94
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.98233
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7449899999999999
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8667299999999999
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,6.0,L3 Current (Min),A,37.88
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,6.0,L3 Current (Max),A,38.5
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,38.25
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,6.0,L2 Current (Min),A,10.88
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,6.0,L2 Current (Max),A,11.0
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,11.0
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,6.0,L1 Current (Min),A,13.0
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,6.0,L1 Current (Max),A,13.12
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,13.12
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.19
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.19
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-41.63
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87503
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8981
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.66467
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.0
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.12
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,9.38
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,9.5
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.38
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,11.12
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,11.25
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.25
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.69
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.38
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.88
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.77035
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89535
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8830899999999999
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,22.62
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,22.75
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.62
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,25.75
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,29.62
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,27.62
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,27.75
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.75
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.5
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.19
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.44
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80633
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85901
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8199700000000001
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,1.12
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,1.25
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.12
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (Min),V,251.22
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (Max),V,251.25
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.23
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (Min),V,251.31
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (Max),V,251.36
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.34
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (Min),V,250.42
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (Max),V,250.44
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.44
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,busbar,,L3 Current (Min),A,70.62
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,busbar,,L3 Current (Max),A,71.12
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,71.0
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,busbar,,L2 Current (Min),A,48.5
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,busbar,,L2 Current (Max),A,52.12
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,50.5
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,busbar,,L1 Current (Min),A,52.62
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,busbar,,L1 Current (Max),A,52.62
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,52.62
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 02:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-6.06
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-28.0
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-25.5
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.98849
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.81805
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.85919
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,6.0,L3 Current (Min),A,46.62
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,6.0,L3 Current (Max),A,47.88
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,47.62
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,6.0,L2 Current (Min),A,12.0
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,6.0,L2 Current (Max),A,12.12
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,12.0
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,6.0,L1 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,6.0,L1 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.06
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.75
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.06
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80728
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91949
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8074600000000001
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.75
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.88
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.75
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,10.12
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,10.25
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.12
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,11.25
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,11.38
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.25
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.37
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.62
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.31
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.74203
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81372
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87256
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,22.25
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,22.62
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.38
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,24.38
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,24.62
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.62
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,28.12
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,28.25
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.25
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.63
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.06
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.81
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80035
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8515299999999999
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93906
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (Min),V,250.17
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (Max),V,250.22
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.2
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (Min),V,250.58
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (Max),V,250.61
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.59
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (Min),V,249.53
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (Max),V,249.58
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.56
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,busbar,,L3 Current (Min),A,78.0
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,busbar,,L3 Current (Max),A,78.75
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,78.62
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,busbar,,L2 Current (Min),A,49.0
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,busbar,,L2 Current (Max),A,49.38
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,49.25
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,busbar,,L1 Current (Min),A,53.88
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,busbar,,L1 Current (Max),A,54.0
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,54.0
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 01:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.62
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-28.06
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-36.0
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99008
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8279700000000001
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.75341
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,6.0,L3 Current (Min),A,39.88
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,6.0,L3 Current (Max),A,40.25
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,40.12
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,6.0,L2 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,6.0,L2 Current (Max),A,12.88
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,12.75
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,6.0,L1 Current (Min),A,11.5
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,6.0,L1 Current (Max),A,11.62
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,11.62
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.0
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.56
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.5
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81888
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90918
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73632
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.38
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.5
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,10.0
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,10.12
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.12
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,10.88
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,10.88
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.88
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.31
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.88
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.81
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.75384
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8252200000000001
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8041699999999999
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.75
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,23.0
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.88
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,25.38
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,25.5
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.38
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,26.25
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,26.38
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.38
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-56.87
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.69
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.46322
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8695700000000001
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95761
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (Min),V,250.27
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (Max),V,250.31
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.3
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (Min),V,250.39
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (Max),V,250.5
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.47
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (Min),V,249.48
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (Max),V,249.56
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.55
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,busbar,,L3 Current (Min),A,70.88
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,busbar,,L3 Current (Max),A,71.12
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,71.0
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,busbar,,L2 Current (Min),A,50.88
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,busbar,,L2 Current (Max),A,50.88
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,50.88
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,busbar,,L1 Current (Min),A,50.38
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,busbar,,L1 Current (Max),A,50.38
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,50.38
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 01:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.5
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-33.25
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-29.69
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.98984
