Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.77365
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.82284
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,6.0,L3 Current (Min),A,38.12
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,6.0,L3 Current (Max),A,38.62
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,38.38
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,6.0,L2 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,6.0,L2 Current (Max),A,12.25
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,12.12
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,6.0,L1 Current (Min),A,12.0
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,6.0,L1 Current (Max),A,12.12
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,12.0
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.94
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.44
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.44
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8301700000000001
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94305
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79696
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.25
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.25
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.25
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,11.88
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,12.25
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,12.38
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.25
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.88
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.0
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.69
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8287899999999999
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8190000000000001
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83465
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,24.12
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,24.5
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.25
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,25.38
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,25.5
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.38
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,27.38
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,31.5
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.12
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.19
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.12
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.38
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6834399999999999
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85296
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90143
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (Min),V,249.97
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (Max),V,250.03
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.0
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (Min),V,250.09
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (Max),V,250.19
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.12
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (Min),V,249.19
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (Max),V,249.23
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.22
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,busbar,,L3 Current (Min),A,72.5
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,busbar,,L3 Current (Max),A,72.88
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,72.62
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,busbar,,L2 Current (Min),A,51.0
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,busbar,,L2 Current (Max),A,51.12
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,51.12
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,busbar,,L1 Current (Min),A,53.38
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,busbar,,L1 Current (Max),A,57.38
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,54.12
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 01:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-5.06
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-36.06
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-33.0
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.98779
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7467
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.78125
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,6.0,L3 Current (Min),A,38.75
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,6.0,L3 Current (Max),A,38.88
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,38.75
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,6.0,L2 Current (Min),A,10.62
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,6.0,L2 Current (Max),A,10.62
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,10.62
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,6.0,L1 Current (Min),A,11.5
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,6.0,L1 Current (Max),A,11.62
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,11.62
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.19
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.31
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.25
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8303200000000001
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92013
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73358
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,10.25
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,10.38
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.25
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,12.0
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,12.12
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.12
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.56
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.0
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.31
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8269
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8997799999999999
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84546
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,23.88
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,23.88
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.88
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,25.88
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,25.88
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.88
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,27.0
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,27.0
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-50.12
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.94
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.06
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.56912
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80377
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.75061
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,1.25
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,1.25
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.25
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (Min),V,249.48
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (Max),V,249.5
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.48
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (Min),V,249.61
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (Max),V,249.62
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.62
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (Min),V,248.73
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (Max),V,248.73
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.73
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,busbar,,L3 Current (Min),A,73.25
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,busbar,,L3 Current (Max),A,73.25
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,73.25
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,busbar,,L2 Current (Min),A,48.5
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,busbar,,L2 Current (Max),A,48.5
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,48.5
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,busbar,,L1 Current (Min),A,51.75
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,busbar,,L1 Current (Max),A,51.88
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,51.75
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 01:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-5.81
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-13.94
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-39.0
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.98648
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.94925
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.7216100000000001
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,6.0,L3 Current (Min),A,37.88
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,6.0,L3 Current (Max),A,38.88
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,38.38
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,6.0,L2 Current (Min),A,19.5
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,6.0,L2 Current (Max),A,19.5
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,19.5
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,6.0,L1 Current (Min),A,11.38
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,6.0,L1 Current (Max),A,11.62
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,11.5
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.12
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.69
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.75
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8275100000000001
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92029
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7809699999999999
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.12
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.12
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.12
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,10.62
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,10.88
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.75
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,11.62
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.06
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.5
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.31
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88281
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89612
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88479
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.5
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,24.62
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,28.12
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,28.12
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.12
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,28.38
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,28.5
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.38
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-54.13
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.06
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.31
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.49129
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90579
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80917
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,1.12
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,1.25
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.25
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (Min),V,249.94
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (Max),V,249.94
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.94
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (Min),V,249.84
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (Max),V,249.86
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.86
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (Min),V,248.92
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (Max),V,248.92
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.92
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,busbar,,L3 Current (Min),A,73.0
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,busbar,,L3 Current (Max),A,73.75
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,73.38
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,busbar,,L2 Current (Min),A,61.0
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,busbar,,L2 Current (Max),A,61.0
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,61.0
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,busbar,,L1 Current (Min),A,52.5
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,busbar,,L1 Current (Max),A,52.75
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,52.62
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 01:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-6.94
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-15.57
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-36.13
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.98322
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.93332
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.74597
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,6.0,L3 Current (Min),A,38.5
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,6.0,L3 Current (Max),A,39.38
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,38.75
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,6.0,L2 Current (Min),A,19.38
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,6.0,L2 Current (Max),A,19.5
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,19.38
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,6.0,L1 Current (Min),A,11.62
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,6.0,L1 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,11.75
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.44
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.5
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-41.56
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85611
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92374
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.67813
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,11.38
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,11.12
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,11.38
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.25
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,11.12
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,11.25
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.25
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.56
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.19
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.94
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87054
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93323
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92569
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,24.5
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,24.5
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,29.88
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,29.88
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.88
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,34.25
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,34.5
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.38
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.88
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.44
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-54.44
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80819
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93167
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.54022
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,1.25
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,1.25
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.25
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (Min),V,250.41
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (Max),V,250.42
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.42
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (Min),V,250.47
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (Max),V,250.5
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.48
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (Min),V,249.73
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (Max),V,249.75
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.75
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,busbar,,L3 Current (Min),A,75.62
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,busbar,,L3 Current (Max),A,76.12
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,75.62
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,busbar,,L2 Current (Min),A,63.38
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,busbar,,L2 Current (Max),A,63.5
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,63.38
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,busbar,,L1 Current (Min),A,57.12
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,busbar,,L1 Current (Max),A,57.62
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,57.25
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 01:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.38
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-16.87
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-24.88
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.98837
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.91067
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8522299999999999
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,10.0
