Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,6.0,L3 Current (Min),A,39.12
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,6.0,L3 Current (Max),A,39.88
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,39.5
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,6.0,L2 Current (Min),A,15.88
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,6.0,L2 Current (Max),A,16.38
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,16.12
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,6.0,L1 Current (Min),A,12.25
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,6.0,L1 Current (Max),A,12.38
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,12.38
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.75
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.81
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-41.0
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85715
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89413
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6783399999999999
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.88
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.12
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,10.5
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,10.62
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,11.12
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,11.25
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.12
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.38
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.94
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.25
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81662
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88235
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8821100000000001
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,24.62
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,24.75
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.75
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,28.25
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,28.25
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.25
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,28.75
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,28.75
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.75
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-48.31
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.37
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-58.44
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.61349
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97247
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.48116
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,8.38
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,9.62
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,1.38
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.38
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (Min),V,249.91
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (Max),V,249.94
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.92
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (Min),V,249.88
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (Max),V,249.91
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.89
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (Min),V,249.05
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (Max),V,249.05
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.05
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,busbar,,L3 Current (Min),A,74.75
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,busbar,,L3 Current (Max),A,75.0
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,74.88
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,busbar,,L2 Current (Min),A,62.0
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,busbar,,L2 Current (Max),A,63.38
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,62.75
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,busbar,,L1 Current (Min),A,52.88
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,busbar,,L1 Current (Max),A,53.0
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,53.0
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 00:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.38
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-27.75
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-32.0
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99008
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.80871
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.7843
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,6.0,L3 Current (Min),A,39.88
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,6.0,L3 Current (Max),A,40.62
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,40.25
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,6.0,L2 Current (Min),A,12.88
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,6.0,L2 Current (Max),A,12.88
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,6.0,L1 Current (Min),A,11.38
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,6.0,L1 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,11.5
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.5
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.69
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.81
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8900399999999999
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93371
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77261
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.38
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.75
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.62
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,11.62
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,11.75
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.62
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,11.62
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,11.75
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.75
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.44
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.88
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.37
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84601
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88351
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8936799999999999
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,25.12
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,25.25
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.25
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,28.25
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,28.25
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.25
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,29.75
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,29.88
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.75
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-53.94
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.87
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-60.25
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.50408
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76913
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.45138
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.38
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.38
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (Min),V,249.06
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (Max),V,249.11
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.08
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (Min),V,249.3
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (Max),V,249.33
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.31
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (Min),V,248.33
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (Max),V,248.36
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,busbar,,L3 Current (Min),A,76.75
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,busbar,,L3 Current (Max),A,77.12
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,76.88
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,busbar,,L2 Current (Min),A,54.75
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,busbar,,L2 Current (Max),A,54.88
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,54.75
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,busbar,,L1 Current (Min),A,53.62
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,busbar,,L1 Current (Max),A,54.0
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,53.75
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 00:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.62
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-21.12
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-36.25
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99594
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8776200000000001
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.7440100000000001
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,6.0,L3 Current (Min),A,49.5
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,6.0,L3 Current (Max),A,49.62
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,49.5
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,6.0,L2 Current (Min),A,13.88
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,6.0,L2 Current (Max),A,14.0
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,14.0
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,6.0,L1 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,6.0,L1 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,11.75
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.5
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.31
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.75
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99063
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9165
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80038
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,47.88
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,47.88
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.88
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,11.75
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.75
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,11.38
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,11.38
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.38
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.19
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.5
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.25
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8329700000000001
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90344
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87515
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,24.5
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,24.5
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,28.62
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,28.75
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.62
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,30.75
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,30.75
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.75
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.06
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-40.19
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-43.94
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.68411
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.65994
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.68197
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.38
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (Min),V,249.45
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (Max),V,249.45
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.45
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (Min),V,250.08
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (Max),V,250.08
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.08
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (Min),V,249.14
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (Max),V,249.14
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.14
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,30.0
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,busbar,,L3 Current (Min),A,121.12
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,busbar,,L3 Current (Max),A,121.25
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,121.12
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,busbar,,L2 Current (Min),A,56.5
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,busbar,,L2 Current (Max),A,56.62
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,56.5
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,busbar,,L1 Current (Min),A,54.88
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,busbar,,L1 Current (Max),A,55.25
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,55.12
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 00:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-6.56
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-17.31
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-39.87
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.98447
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.92926
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.70712
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,6.0,L3 Current (Min),A,37.75
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,6.0,L3 Current (Max),A,38.5
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,37.88
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,6.0,L2 Current (Min),A,19.62
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,6.0,L2 Current (Max),A,19.75
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,19.75
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,6.0,L1 Current (Min),A,11.62
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,6.0,L1 Current (Max),A,11.75
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,11.75
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.62
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.63
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.75
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98996
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97229
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91464
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,48.75
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,48.88
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.75
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,22.62
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,22.75
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.75
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,18.12
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,18.25
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.25
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.5
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.75
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.5
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8226899999999999
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8759399999999999
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82724
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.0
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.12
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,29.62
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,30.12
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.75
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,28.25
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,28.25
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.25
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.5
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-43.12
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.75
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.72326
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.63931
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90121
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (Min),V,249.89
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (Max),V,249.92
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.91
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (Min),V,250.09
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (Max),V,250.14
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.12
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (Min),V,249.41
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (Max),V,249.45
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.44
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,27.0
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,busbar,,L3 Current (Min),A,110.75
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,busbar,,L3 Current (Max),A,111.12
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,110.75
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,busbar,,L2 Current (Min),A,73.75
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,busbar,,L2 Current (Max),A,74.38
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,74.0
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,busbar,,L1 Current (Min),A,59.5
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,busbar,,L1 Current (Max),A,59.75
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,59.62
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 00:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.88
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-28.0
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-28.31
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.98758
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8272700000000001
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.84649
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
