Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,6.0,L3 Current (Min),A,38.0
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,6.0,L3 Current (Max),A,39.38
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,38.5
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,6.0,L2 Current (Min),A,13.38
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,6.0,L2 Current (Max),A,13.62
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,13.5
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,6.0,L1 Current (Min),A,13.5
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,6.0,L1 Current (Max),A,13.5
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,13.5
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.69
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.31
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.13
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8698100000000001
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88415
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91492
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,14.0
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,14.62
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.25
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,10.5
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,10.75
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.75
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,18.62
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,18.75
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.75
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.56
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.44
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.94
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79992
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90942
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8699600000000001
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.62
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,24.75
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.62
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,31.88
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,32.0
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.88
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,29.88
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,30.0
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.88
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.06
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.94
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.62
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73132
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83386
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91031
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (Min),V,249.86
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (Max),V,249.91
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.89
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (Min),V,249.8
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (Max),V,249.84
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.83
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (Min),V,248.84
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (Max),V,248.86
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.86
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,busbar,,L3 Current (Min),A,77.25
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,busbar,,L3 Current (Max),A,77.62
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,77.38
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,busbar,,L2 Current (Min),A,58.62
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,busbar,,L2 Current (Max),A,59.0
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,58.88
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,busbar,,L1 Current (Min),A,63.88
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,busbar,,L1 Current (Max),A,64.12
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,64.0
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 00:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.19
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-22.12
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-25.44
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99097
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.86426
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8663299999999999
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,6.0,L3 Current (Min),A,40.0
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,6.0,L3 Current (Max),A,40.5
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,40.38
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,6.0,L2 Current (Min),A,13.75
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,6.0,L2 Current (Max),A,14.0
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,13.75
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,6.0,L1 Current (Min),A,15.25
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,6.0,L1 Current (Max),A,15.38
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,15.25
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.75
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.0
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.0
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88638
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93198
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82419
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,15.12
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,15.12
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.12
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,12.5
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,12.5
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.19
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.0
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.19
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88989
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9017
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89123
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,34.25
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,34.25
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.25
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,30.62
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,30.75
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.75
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,30.25
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,30.25
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.25
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-50.88
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.06
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.25
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.535
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8225399999999999
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86206
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (Min),V,250.33
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (Max),V,250.34
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.34
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (Min),V,250.34
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (Max),V,250.38
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.36
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (Min),V,249.3
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (Max),V,249.36
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.31
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,busbar,,L3 Current (Min),A,89.88
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,busbar,,L3 Current (Max),A,90.12
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,90.0
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,busbar,,L2 Current (Min),A,59.5
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,busbar,,L2 Current (Max),A,59.5
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,59.5
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,busbar,,L1 Current (Min),A,59.25
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,busbar,,L1 Current (Max),A,59.62
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,59.5
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-09 00:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-11.69
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-27.32
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-20.25
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.90823
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.82168
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.91525
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,6.0,L3 Current (Min),A,10.38
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,6.0,L3 Current (Max),A,10.5
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,10.38
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,6.0,L2 Current (Min),A,12.0
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,6.0,L2 Current (Max),A,12.12
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,12.12
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,6.0,L1 Current (Min),A,19.0
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,6.0,L1 Current (Max),A,19.12
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,19.0
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.75
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.94
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.56
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9624
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94241
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92935
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,23.75
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,23.88
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.75
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,13.12
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,13.38
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.25
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,19.25
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,19.5
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.38
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.5
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.31
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.81
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8931899999999999
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89618
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89084
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,32.88
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,33.0
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.88
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,29.38
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,29.5
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.38
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,34.25
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,34.5
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.25
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.44
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.19
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.38
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79837
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93664
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89331
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.25
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.25
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (Min),V,250.0
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (Max),V,250.02
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.02
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (Min),V,250.3
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (Max),V,250.31
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.31
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (Min),V,249.42
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (Max),V,249.44
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.42
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,busbar,,L3 Current (Min),A,68.5
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,busbar,,L3 Current (Max),A,68.62
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,68.5
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,busbar,,L2 Current (Min),A,57.38
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,busbar,,L2 Current (Max),A,57.62
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,57.5
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,busbar,,L1 Current (Min),A,75.12
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,busbar,,L1 Current (Max),A,75.38
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,75.25
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 23:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-5.75
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-9.94
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-28.5
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.97076
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97061
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8295600000000001
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,6.0,L3 Current (Min),A,19.25
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,6.0,L3 Current (Max),A,19.38
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,19.38
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,6.0,L2 Current (Min),A,28.12
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,6.0,L2 Current (Max),A,28.38
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,28.25
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,6.0,L1 Current (Min),A,13.38
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,6.0,L1 Current (Max),A,13.62
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,13.5
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.37
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.19
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.06
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87765
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92197
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80706
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,14.12
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,14.25
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.25
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,13.38
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,13.5
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,13.0
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.31
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.75
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.0
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8508899999999999
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8623
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90896
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,26.62
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,26.75
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.75
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,27.62
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,28.0
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.75
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,34.62
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,34.62
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.62
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.81
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.56
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.88
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8375799999999999
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8713700000000001
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8164
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (Min),V,250.25
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (Max),V,250.31
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.28
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (Min),V,250.28
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (Max),V,250.33
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.3
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (Min),V,249.19
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (Max),V,249.2
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.19
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,busbar,,L3 Current (Min),A,61.25
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,busbar,,L3 Current (Max),A,61.38
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,61.38
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,busbar,,L2 Current (Min),A,71.62
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,busbar,,L2 Current (Max),A,72.0
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,71.75
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,busbar,,L1 Current (Min),A,63.38
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,busbar,,L1 Current (Max),A,63.5
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,63.5
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 23:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-14.13
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-17.63
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-29.31
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.94449
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.92084
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.82644
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,6.0,L3 Current (Min),A,18.62
