Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,6.0,L3 Current (Max),A,18.75
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,18.62
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,6.0,L2 Current (Min),A,19.38
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,6.0,L2 Current (Max),A,19.62
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,19.5
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,6.0,L1 Current (Min),A,13.25
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,6.0,L1 Current (Max),A,13.38
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,13.38
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.37
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.38
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.06
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95883
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92413
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77762
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,24.5
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,24.62
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.62
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,13.25
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,13.75
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.38
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,13.12
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,13.38
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.25
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.56
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.87
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.88
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92538
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90655
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8859799999999999
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,39.38
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,39.5
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,36.38
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,36.5
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.38
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,32.88
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,33.0
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.88
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-58.87
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.0
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.56
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.50347
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88812
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87384
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (Min),V,249.75
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (Max),V,249.78
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.77
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (Min),V,249.81
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (Max),V,249.86
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.84
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (Min),V,248.84
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (Max),V,248.86
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,busbar,,L3 Current (Min),A,83.75
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,busbar,,L3 Current (Max),A,84.12
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,83.88
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,busbar,,L2 Current (Min),A,71.88
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,busbar,,L2 Current (Max),A,72.25
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,72.12
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,busbar,,L1 Current (Min),A,61.88
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,busbar,,L1 Current (Max),A,62.0
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,62.0
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 23:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-22.62
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-23.31
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-26.88
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.86569
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.84634
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.85483
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,6.0,L3 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,6.0,L3 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,11.75
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,6.0,L2 Current (Min),A,13.62
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,6.0,L2 Current (Max),A,13.62
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,13.62
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,6.0,L1 Current (Min),A,14.62
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,6.0,L1 Current (Max),A,14.62
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,14.62
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.87
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.31
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.56
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93133
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92795
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81125
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,17.75
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,18.12
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.88
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,13.38
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,13.62
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.38
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,12.88
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.56
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.37
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.75
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85345
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88251
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91592
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,28.5
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,28.62
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,30.25
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,30.38
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.25
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,34.5
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,34.75
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.62
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-62.25
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.81
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.45495
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.70819
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96576
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.38
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (Min),V,249.64
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (Max),V,249.7
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.69
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (Min),V,249.64
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (Max),V,249.7
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.67
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (Min),V,248.61
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (Max),V,248.64
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.61
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,busbar,,L3 Current (Min),A,59.0
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,busbar,,L3 Current (Max),A,59.75
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,59.38
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,busbar,,L2 Current (Min),A,59.75
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,busbar,,L2 Current (Max),A,59.75
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,59.75
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,busbar,,L1 Current (Min),A,64.88
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,busbar,,L1 Current (Max),A,65.75
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,65.38
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 23:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-17.19
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-10.56
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-24.12
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8844299999999999
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96124
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.86215
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,6.0,L3 Current (Min),A,11.38
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,6.0,L3 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,11.38
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,6.0,L2 Current (Min),A,22.5
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,6.0,L2 Current (Max),A,22.75
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,22.62
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,6.0,L1 Current (Min),A,14.62
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,6.0,L1 Current (Max),A,14.75
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,14.75
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.12
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.31
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.38
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82586
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92248
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85736
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,12.25
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,12.25
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.25
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,13.25
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,13.5
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.38
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,12.0
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,12.25
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.25
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.31
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.44
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.63
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8692
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90716
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93039
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,29.0
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,29.12
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,31.5
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,31.88
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.75
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,39.88
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,40.12
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-56.43
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.12
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.37
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.53957
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8064899999999999
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92105
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.88
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.88
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (Min),V,249.77
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (Max),V,249.8
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.78
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (Min),V,249.59
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (Max),V,249.66
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.64
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (Min),V,248.72
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (Max),V,248.73
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.72
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,busbar,,L3 Current (Min),A,54.25
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,busbar,,L3 Current (Max),A,54.25
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,54.25
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,busbar,,L2 Current (Min),A,70.25
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,busbar,,L2 Current (Max),A,70.62
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,70.5
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,busbar,,L1 Current (Min),A,69.5
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,busbar,,L1 Current (Max),A,69.62
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,69.62
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 23:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-13.81
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-21.88
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-23.94
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.91864
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.88107
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8782
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,6.0,L3 Current (Min),A,12.62
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,6.0,L3 Current (Max),A,12.75
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,12.75
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,6.0,L2 Current (Min),A,15.38
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,6.0,L2 Current (Max),A,15.5
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,15.5
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,6.0,L1 Current (Min),A,15.0
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,6.0,L1 Current (Max),A,15.12
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,15.12
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.31
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.87
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.31
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98862
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91946
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87521
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,51.12
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,51.88
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.5
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,12.62
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,12.75
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.62
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,18.25
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,18.38
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.38
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.0
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.25
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.75
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84262
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8935200000000001
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93506
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,26.88
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,27.0
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,31.88
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,32.12
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,40.25
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,40.5
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.38
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.19
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.06
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90497
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.73519
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94562
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,3.0
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (Min),V,249.61
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (Max),V,249.67
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.64
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (Min),V,249.95
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (Max),V,250.0
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.97
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (Min),V,249.03
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (Max),V,249.12
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.08
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,busbar,,L3 Current (Min),A,90.75
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,busbar,,L3 Current (Max),A,91.5
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,91.12
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,busbar,,L2 Current (Min),A,62.62
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,busbar,,L2 Current (Max),A,63.0
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,62.75
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,busbar,,L1 Current (Min),A,76.38
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,busbar,,L1 Current (Max),A,76.75
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,76.62
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 23:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-21.44
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-18.75
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-25.06
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.86871
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.89294
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.86441
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,6.0,L3 Current (Min),A,12.25
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,6.0,L3 Current (Max),A,12.38
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,12.25
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,6.0,L2 Current (Min),A,15.62
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,6.0,L2 Current (Max),A,15.62
