Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,15.62
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,6.0,L1 Current (Min),A,14.75
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,6.0,L1 Current (Max),A,14.75
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,14.75
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.94
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.69
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.32
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98856
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91434
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79751
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,47.0
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,47.0
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.0
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,13.0
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,13.25
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,13.38
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.25
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.69
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.88
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.25
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8699600000000001
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88156
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95996
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,35.25
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,35.25
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.25
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,31.75
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,31.75
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.75
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,51.38
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,51.88
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.62
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.69
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.63
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92468
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89291
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9516
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.38
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.38
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.5
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (Min),V,248.73
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (Max),V,248.73
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.73
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (Min),V,248.94
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (Max),V,248.97
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.95
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (Min),V,247.78
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (Max),V,247.81
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,busbar,,L3 Current (Min),A,95.12
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,busbar,,L3 Current (Max),A,95.25
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,95.12
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,busbar,,L2 Current (Min),A,63.75
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,busbar,,L2 Current (Max),A,63.75
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,63.75
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,busbar,,L1 Current (Min),A,82.0
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,busbar,,L1 Current (Max),A,82.38
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,82.25
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 22:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-21.38
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-11.13
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-22.75
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8720399999999999
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95895
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.88489
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,6.0,L3 Current (Min),A,13.25
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,6.0,L3 Current (Max),A,13.25
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,13.25
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,6.0,L2 Current (Min),A,23.88
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,6.0,L2 Current (Max),A,24.12
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,23.88
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,6.0,L1 Current (Min),A,15.0
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,6.0,L1 Current (Max),A,15.0
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,15.0
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.31
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.31
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.31
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87195
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90921
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95138
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,14.62
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,14.75
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.75
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,12.88
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,22.5
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,22.62
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.62
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.5
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.56
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.63
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82196
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91095
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90619
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,29.12
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,29.75
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.38
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,32.62
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,32.88
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.88
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,37.0
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,37.12
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.75
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.75
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80404
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9151
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9639
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.38
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (Min),V,248.8
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (Max),V,248.81
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.81
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (Min),V,248.42
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (Max),V,248.45
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (Min),V,247.61
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (Max),V,247.62
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,busbar,,L3 Current (Min),A,58.88
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,busbar,,L3 Current (Max),A,59.5
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,59.12
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,busbar,,L2 Current (Min),A,72.88
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,busbar,,L2 Current (Max),A,73.25
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,73.12
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,busbar,,L1 Current (Min),A,77.75
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,busbar,,L1 Current (Max),A,77.88
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,77.88
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 22:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-20.25
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-22.31
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-20.94
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8907799999999999
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8643200000000001
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8981600000000001
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,6.0,L3 Current (Min),A,14.75
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,6.0,L3 Current (Max),A,14.88
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,14.88
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,6.0,L2 Current (Min),A,14.38
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,6.0,L2 Current (Max),A,14.62
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,14.5
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,6.0,L1 Current (Min),A,16.38
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,6.0,L1 Current (Max),A,16.88
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,16.62
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.75
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.44
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.56
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87387
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95154
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83996
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,14.75
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,15.0
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,15.75
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,15.88
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.88
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,15.0
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,15.12
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.12
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.94
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.44
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.37
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94098
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90457
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92682
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,49.5
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,49.88
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.75
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,35.12
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,35.25
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.12
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,39.25
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,39.5
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.25
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.5
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.62
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.94
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99567
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8739600000000001
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94965
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.88
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.75
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.88
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (Min),V,249.36
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (Max),V,249.39
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.38
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (Min),V,249.25
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (Max),V,249.3
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.28
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (Min),V,248.48
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (Max),V,248.53
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.52
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,busbar,,L3 Current (Min),A,92.25
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,busbar,,L3 Current (Max),A,92.88
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,92.62
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,busbar,,L2 Current (Min),A,68.75
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,busbar,,L2 Current (Max),A,69.0
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,68.75
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,busbar,,L1 Current (Min),A,73.38
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,busbar,,L1 Current (Max),A,73.88
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,73.62
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 22:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-23.56
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-20.18
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-16.63
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8695
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8797299999999999
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.92142
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,6.0,L3 Current (Min),A,14.38
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,6.0,L3 Current (Max),A,14.62
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,14.5
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,6.0,L2 Current (Min),A,15.38
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,6.0,L2 Current (Max),A,15.5
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,15.38
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,6.0,L1 Current (Min),A,17.12
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,6.0,L1 Current (Max),A,17.25
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,17.25
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.94
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.12
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.06
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99094
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94684
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85931
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,50.0
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,50.12
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.0
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,15.25
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,15.5
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.25
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,14.12
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,14.5
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.38
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.31
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.0
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.75
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92609
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90286
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91589
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,39.75
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,39.75
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.75
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,39.0
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,39.25
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,38.25
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,38.38
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.38
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-61.31
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.62
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.25
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.43593
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8654200000000001
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93176
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.75
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.0
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.25
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (Min),V,250.14
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (Max),V,250.17
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.16
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (Min),V,250.08
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (Max),V,250.11
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.09
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (Min),V,249.14
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (Max),V,249.17
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.17
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,busbar,,L3 Current (Min),A,104.12
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,busbar,,L3 Current (Max),A,104.38
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,104.25
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,busbar,,L2 Current (Min),A,73.12
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,busbar,,L2 Current (Max),A,74.0
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,73.25
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,busbar,,L1 Current (Min),A,72.75
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,busbar,,L1 Current (Max),A,73.25
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,73.0
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 22:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-15.75
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-9.56
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-19.19
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.90817
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97488
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.90161
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,6.0,L3 Current (Min),A,14.75
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,6.0,L3 Current (Max),A,14.88
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,14.88
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,6.0,L2 Current (Min),A,34.75
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,6.0,L2 Current (Max),A,34.88
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,34.88
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,6.0,L1 Current (Min),A,17.5
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,6.0,L1 Current (Max),A,17.62
