Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,17.5
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.12
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.25
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.25
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99011
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94827
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89902
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,55.38
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,55.88
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.62
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,16.25
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,16.62
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,15.12
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,15.25
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.25
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.87
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.56
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.56
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94522
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95599
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9209
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,40.5
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,40.75
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.62
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,58.0
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,58.12
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,58.0
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,42.25
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,42.25
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.25
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.44
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.44
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.19
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8644700000000001
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81671
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95132
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,1.12
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,1.25
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.25
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.62
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,3.38
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (Min),V,249.11
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (Max),V,249.12
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.11
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (Min),V,249.03
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (Max),V,249.06
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.05
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (Min),V,248.38
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (Max),V,248.41
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.39
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,27.0
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,27.0
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,busbar,,L3 Current (Min),A,111.25
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,busbar,,L3 Current (Max),A,111.88
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,111.62
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,busbar,,L2 Current (Min),A,112.38
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,busbar,,L2 Current (Max),A,112.5
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,112.5
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,busbar,,L1 Current (Min),A,78.25
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,busbar,,L1 Current (Max),A,78.5
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,78.38
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 22:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-9.81
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-21.38
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-22.94
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.88116
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8706299999999999
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8851600000000001
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,6.0,L3 Current (Min),A,14.88
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,6.0,L3 Current (Max),A,18.88
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,16.0
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,6.0,L2 Current (Min),A,15.88
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,6.0,L2 Current (Max),A,16.12
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,16.0
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,6.0,L1 Current (Min),A,16.38
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,6.0,L1 Current (Max),A,16.5
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,16.5
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.81
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.81
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.31
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91522
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94757
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8882700000000001
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,15.25
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,15.25
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.25
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,16.88
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,17.0
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,14.75
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,14.88
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.88
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.19
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.81
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.31
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90954
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94287
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93414
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,32.38
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,32.62
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,49.38
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,49.38
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.38
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,46.38
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,46.38
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.38
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-42.25
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.94
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.69638
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8677299999999999
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9541
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.38
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.88
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.88
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,3.62
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.62
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (Min),V,250.77
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (Max),V,250.92
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.88
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (Min),V,250.61
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (Max),V,250.69
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.64
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (Min),V,249.75
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (Max),V,249.78
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.77
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,busbar,,L3 Current (Min),A,63.88
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,busbar,,L3 Current (Max),A,67.88
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,65.0
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,busbar,,L2 Current (Min),A,85.62
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,busbar,,L2 Current (Max),A,85.75
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,85.62
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,busbar,,L1 Current (Min),A,81.0
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,busbar,,L1 Current (Max),A,81.12
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,81.12
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 22:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-24.62
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-21.75
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-19.62
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8407899999999999
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8613299999999999
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.92276
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,6.0,L3 Current (Min),A,14.75
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,6.0,L3 Current (Max),A,14.88
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,14.88
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,6.0,L2 Current (Min),A,16.0
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,6.0,L2 Current (Max),A,16.12
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,16.12
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,6.0,L1 Current (Min),A,23.0
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,6.0,L1 Current (Max),A,23.12
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,23.0
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.56
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.56
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.19
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92413
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94022
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8779
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,15.62
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,16.0
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.88
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,16.62
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,16.75
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.62
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,15.38
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,15.38
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.38
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.87
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.13
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.13
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96954
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92786
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96411
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,66.75
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,66.88
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,66.75
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,41.25
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,41.5
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.38
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,57.25
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,57.75
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,57.5
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-50.38
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.63
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.44
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.62322
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8991100000000001
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8750899999999999
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.88
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (Min),V,250.34
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (Max),V,250.38
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.36
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (Min),V,250.12
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (Max),V,250.14
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.12
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (Min),V,248.95
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (Max),V,249.0
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.97
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,busbar,,L3 Current (Min),A,98.12
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,busbar,,L3 Current (Max),A,98.25
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,98.25
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,busbar,,L2 Current (Min),A,77.5
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,busbar,,L2 Current (Max),A,78.0
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,77.75
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,busbar,,L1 Current (Min),A,97.62
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,busbar,,L1 Current (Max),A,98.12
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,98.0
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 21:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-22.5
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-22.5
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-16.94
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.86188
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8647100000000001
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.93619
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,6.0,L3 Current (Min),A,15.25
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,6.0,L3 Current (Max),A,15.5
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,15.38
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,6.0,L2 Current (Min),A,16.12
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,6.0,L2 Current (Max),A,16.38
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,16.25
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,6.0,L1 Current (Min),A,24.12
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,6.0,L1 Current (Max),A,24.25
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,24.12
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.94
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.75
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.5
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90964
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93768
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8920299999999999
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,15.75
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,15.75
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.75
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,17.38
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,17.5
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.38
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,16.5
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,16.62
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.25
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.37
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.69
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92468
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95065
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92325
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,41.62
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,41.75
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.75
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,51.75
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,51.75
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.75
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,41.88
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,46.5
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.12
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-49.5
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.56
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.69
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.59438
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93664
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7680899999999999
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,4.25
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,4.25
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.25
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (Min),V,250.44
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (Max),V,250.52
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.48
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (Min),V,250.39
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (Max),V,250.47
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.44
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (Min),V,248.95
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (Max),V,248.97
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.97
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,busbar,,L3 Current (Min),A,74.0
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,busbar,,L3 Current (Max),A,74.25
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,74.12
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,busbar,,L2 Current (Min),A,89.12
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,busbar,,L2 Current (Max),A,89.38
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,89.25
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,busbar,,L1 Current (Min),A,85.0
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,busbar,,L1 Current (Max),A,89.5
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,87.25
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 21:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-23.12
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-24.19
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-26.88
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.85708
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.85614
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8377100000000001
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,6.0,L3 Current (Min),A,15.75
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,6.0,L3 Current (Max),A,15.88
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,15.88
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,6.0,L2 Current (Min),A,16.0
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,6.0,L2 Current (Max),A,16.12
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,16.0
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,6.0,L1 Current (Min),A,17.25
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,6.0,L1 Current (Max),A,17.38
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,17.25
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
