Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.31
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.75
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.13
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9288
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97436
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92282
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,18.5
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,18.5
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,24.25
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,24.5
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.38
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,21.0
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,21.0
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.75
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.37
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.25
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90509
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96103
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95007
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,35.75
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,36.0
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.88
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,54.5
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,54.5
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,54.5
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,50.5
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,50.5
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.5
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.25
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.0
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.5
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80975
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9151
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91785
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,4.12
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,4.25
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.25
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,3.62
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.62
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (Min),V,249.5
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (Max),V,249.52
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.52
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (Min),V,249.33
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (Max),V,249.33
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.33
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (Min),V,248.02
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (Max),V,248.05
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.03
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,busbar,,L3 Current (Min),A,71.75
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,busbar,,L3 Current (Max),A,72.0
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,71.88
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,busbar,,L2 Current (Min),A,98.38
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,busbar,,L2 Current (Max),A,98.5
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,98.38
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,busbar,,L1 Current (Min),A,91.75
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,busbar,,L1 Current (Max),A,91.88
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,91.75
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 21:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-19.5
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-18.88
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-13.0
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8840899999999999
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.89255
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.96048
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,6.0,L3 Current (Min),A,16.75
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,6.0,L3 Current (Max),A,16.75
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,16.75
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,6.0,L2 Current (Min),A,17.38
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,6.0,L2 Current (Max),A,17.75
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,17.5
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,6.0,L1 Current (Min),A,34.75
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,6.0,L1 Current (Max),A,34.75
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,34.75
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.5
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.12
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.19
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9509
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95816
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8507399999999999
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,22.88
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,23.0
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.88
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,18.25
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,18.5
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.38
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,16.0
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,16.25
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.12
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.38
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.63
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.81
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90079
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96887
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94794
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,35.0
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,35.38
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.25
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,63.88
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,64.0
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,63.88
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,51.75
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,52.0
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.88
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.44
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.38
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.38
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74041
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99051
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7914100000000001
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.5
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.5
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (Min),V,249.59
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (Max),V,249.61
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.61
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (Min),V,248.38
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (Max),V,248.39
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (Min),V,247.72
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (Max),V,247.73
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.73
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,27.0
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,busbar,,L3 Current (Min),A,75.88
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,busbar,,L3 Current (Max),A,76.25
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,76.12
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,busbar,,L2 Current (Min),A,112.62
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,busbar,,L2 Current (Max),A,112.88
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,112.75
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,busbar,,L1 Current (Min),A,104.75
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,busbar,,L1 Current (Max),A,104.88
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,104.88
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 21:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-19.75
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-4.69
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-14.81
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.87625
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97888
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.94629
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,6.0,L3 Current (Min),A,16.5
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,6.0,L3 Current (Max),A,16.62
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,16.5
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,6.0,L2 Current (Min),A,33.25
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,6.0,L2 Current (Max),A,36.12
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,34.62
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,6.0,L1 Current (Min),A,26.5
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,6.0,L1 Current (Max),A,26.5
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,26.5
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.0
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.25
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.69
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92712
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98154
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8781399999999999
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,17.88
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,29.88
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.88
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,26.5
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,26.62
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.62
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,18.0
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,18.0
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.75
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.25
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.88
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93597
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96362
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96838
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,44.25
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,44.25
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.25
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,54.12
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,54.25
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,54.25
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,60.5
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,61.62
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,61.12
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.75
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.19
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-35.0
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81021
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98895
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7278399999999999
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.25
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.25
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (Min),V,250.05
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (Max),V,250.12
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.09
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (Min),V,249.27
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (Max),V,249.33
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.3
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (Min),V,248.41
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (Max),V,248.53
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.47
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,31.0
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,busbar,,L3 Current (Min),A,80.5
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,busbar,,L3 Current (Max),A,92.5
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,86.5
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,busbar,,L2 Current (Min),A,127.12
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,busbar,,L2 Current (Max),A,129.88
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,128.5
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,busbar,,L1 Current (Min),A,106.88
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,busbar,,L1 Current (Max),A,107.5
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,107.12
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 21:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-9.87
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-14.13
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-14.37
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.92902
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8861700000000001
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.94772
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,6.0,L3 Current (Min),A,17.12
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,6.0,L3 Current (Max),A,17.25
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,17.12
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,6.0,L2 Current (Min),A,16.38
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,6.0,L2 Current (Max),A,19.75
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,17.88
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,6.0,L1 Current (Min),A,27.12
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,6.0,L1 Current (Max),A,27.25
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,27.12
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.5
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.69
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.5
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90164
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96637
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92718
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,18.75
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,18.75
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.75
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,20.5
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,20.5
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,19.0
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,20.0
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.75
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.37
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.31
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.69
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9295
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90814
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95502
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,43.62
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,44.0
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.75
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,42.5
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,42.88
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.62
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,55.0
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,55.25
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,55.12
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-45.62
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.31
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.56
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.69339
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8760399999999999
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.78274
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,4.38
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,4.5
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.38
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.88
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.88
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (Min),V,250.42
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (Max),V,250.45
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.44
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (Min),V,250.14
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (Max),V,250.22
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.2
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (Min),V,248.77
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (Max),V,248.8
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.78
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,busbar,,L3 Current (Min),A,81.5
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,busbar,,L3 Current (Max),A,81.88
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,81.62
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,busbar,,L2 Current (Min),A,82.75
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,busbar,,L2 Current (Max),A,86.75
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,84.38
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,busbar,,L1 Current (Min),A,103.5
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,busbar,,L1 Current (Max),A,104.88
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,104.62
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 21:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-10.0
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-15.94
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-18.81
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.94043
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.93533
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8949299999999999
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,6.0,L3 Current (Min),A,17.38
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,6.0,L3 Current (Max),A,17.62
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,17.5
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,6.0,L2 Current (Min),A,24.62
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,6.0,L2 Current (Max),A,24.88
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,24.75
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,6.0,L1 Current (Min),A,19.88
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,6.0,L1 Current (Max),A,20.12
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,20.0
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.75
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.38
