Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.75
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99149
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96664
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96307
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,53.38
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,53.62
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.5
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,20.25
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,20.5
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.38
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,27.62
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,27.75
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.75
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.0
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.56
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.69
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9035
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94195
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97296
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,37.12
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,37.38
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.25
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,47.38
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,47.62
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.5
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,62.62
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,62.75
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,62.75
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.06
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.37
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.12
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7702
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95221
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9284
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,5.25
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,5.38
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.25
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.25
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (Min),V,249.61
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (Max),V,249.62
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.62
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (Min),V,249.53
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (Max),V,249.56
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.56
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (Min),V,247.91
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (Max),V,247.95
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,27.0
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,busbar,,L3 Current (Min),A,109.5
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,busbar,,L3 Current (Max),A,109.62
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,109.62
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,busbar,,L2 Current (Min),A,97.12
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,busbar,,L2 Current (Max),A,97.88
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,97.5
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,busbar,,L1 Current (Min),A,113.75
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,busbar,,L1 Current (Max),A,114.25
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,114.0
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 20:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-13.13
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-23.31
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-14.5
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.92218
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8653799999999999
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.93872
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,6.0,L3 Current (Min),A,15.38
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,6.0,L3 Current (Max),A,15.38
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,15.38
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,6.0,L2 Current (Min),A,18.12
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,6.0,L2 Current (Max),A,18.25
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,18.12
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,6.0,L1 Current (Min),A,27.12
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,6.0,L1 Current (Max),A,27.38
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,27.25
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.44
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.44
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.25
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98764
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95462
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9693
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,54.0
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,54.25
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.12
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,18.88
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,19.0
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.88
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,33.88
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,33.88
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.88
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.13
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.56
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.5
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97565
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95358
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95624
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,61.38
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,61.88
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,61.62
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,57.88
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,58.0
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,58.0
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,60.0
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,60.38
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,60.12
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.12
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.06
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.0
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88376
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99371
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82583
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.12
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,14.38
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.25
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.88
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.88
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (Min),V,248.78
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (Max),V,248.8
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.8
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (Min),V,248.78
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (Max),V,248.83
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (Min),V,247.38
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (Max),V,247.39
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,32.0
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,29.0
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,busbar,,L3 Current (Min),A,132.88
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,busbar,,L3 Current (Max),A,133.5
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,133.25
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,busbar,,L2 Current (Min),A,108.25
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,busbar,,L2 Current (Max),A,108.62
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,108.5
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,busbar,,L1 Current (Min),A,123.75
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,busbar,,L1 Current (Max),A,124.12
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,123.88
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 20:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-17.56
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-19.5
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-5.12
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8874200000000001
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.893
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.97229
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,6.0,L3 Current (Min),A,15.5
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,6.0,L3 Current (Max),A,15.62
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,15.62
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,6.0,L2 Current (Min),A,17.62
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,6.0,L2 Current (Max),A,17.75
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,17.62
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,6.0,L1 Current (Min),A,38.62
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,6.0,L1 Current (Max),A,38.88
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,38.75
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.81
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.13
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.19
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89856
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94678
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97519
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,18.62
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,18.62
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.62
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,18.75
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,18.88
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.88
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,40.88
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,41.0
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.88
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.87
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.75
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.25
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93658
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94498
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91965
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,45.62
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,46.12
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.75
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,50.62
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,50.75
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.62
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,47.75
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,47.88
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.75
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.13
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.38
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.69
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8196100000000001
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9917
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92755
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.62
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.75
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.62
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (Min),V,249.61
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (Max),V,249.66
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.64
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (Min),V,248.94
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (Max),V,249.0
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.97
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (Min),V,247.5
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (Max),V,247.5
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,31.0
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,busbar,,L3 Current (Min),A,82.0
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,busbar,,L3 Current (Max),A,82.75
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,82.38
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,busbar,,L2 Current (Min),A,100.12
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,busbar,,L2 Current (Max),A,100.5
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,100.38
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,busbar,,L1 Current (Min),A,131.0
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,busbar,,L1 Current (Max),A,131.25
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,131.12
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 20:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-19.12
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-17.44
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-11.13
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8746299999999999
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.91241
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.95541
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,6.0,L3 Current (Min),A,15.38
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,6.0,L3 Current (Max),A,15.5
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,15.5
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,6.0,L2 Current (Min),A,18.62
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,6.0,L2 Current (Max),A,18.88
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,18.88
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,6.0,L1 Current (Min),A,28.88
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,6.0,L1 Current (Max),A,29.12
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,29.0
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.56
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.44
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.69
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96365
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99429
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95041
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,28.25
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,28.38
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.25
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,59.12
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,59.25
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.12
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,29.0
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,30.0
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.75
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.94
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.75
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.06
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9295
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97241
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96283
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,44.38
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,44.5
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.5
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,61.25
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,61.88
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,61.5
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,65.25
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,65.38
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,65.25
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-44.56
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.87
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.68466
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95166
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9187
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,5.25
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,5.38
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.25
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.62
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.62
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (Min),V,248.97
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (Max),V,248.98
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.97
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (Min),V,248.08
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (Max),V,248.12
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (Min),V,247.38
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (Max),V,247.41
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,35.0
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,30.0
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,busbar,,L3 Current (Min),A,90.25
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,busbar,,L3 Current (Max),A,90.25
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,90.25
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,busbar,,L2 Current (Min),A,143.75
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,busbar,,L2 Current (Max),A,144.25
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,144.0
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,busbar,,L1 Current (Min),A,127.0
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,busbar,,L1 Current (Max),A,127.88
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,127.5
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 20:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-11.75
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-8.87
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-8.93
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.91629
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96878
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.97281
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,6.0,L3 Current (Min),A,14.88
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,6.0,L3 Current (Max),A,15.12
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,14.88
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,6.0,L2 Current (Min),A,33.25
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,6.0,L2 Current (Max),A,33.5
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,33.5
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,6.0,L1 Current (Min),A,37.38
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,6.0,L1 Current (Max),A,37.62
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,37.5
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.81
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.5
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.81
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
