Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96457
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94336
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92132
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,29.75
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,30.12
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,19.75
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,20.0
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.88
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,23.75
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,25.38
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.75
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.25
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.25
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94061
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97153
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93396
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,45.38
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,45.5
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.38
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,60.25
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,60.62
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,60.5
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,53.75
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,54.0
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.88
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.0
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.06
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.38
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8231200000000001
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98761
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96841
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.0
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.12
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,3.25
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.38
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (Min),V,248.89
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (Max),V,248.92
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.89
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (Min),V,247.92
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (Max),V,247.95
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (Min),V,246.94
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (Max),V,247.0
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,30.0
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,28.0
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,busbar,,L3 Current (Min),A,92.88
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,busbar,,L3 Current (Max),A,93.5
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,93.12
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,busbar,,L2 Current (Min),A,125.12
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,busbar,,L2 Current (Max),A,125.88
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,125.62
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,busbar,,L1 Current (Min),A,118.25
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,busbar,,L1 Current (Max),A,119.88
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,118.88
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 20:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-13.75
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-22.06
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-5.56
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.91699
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8882700000000001
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98907
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,6.0,L3 Current (Min),A,15.62
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,6.0,L3 Current (Max),A,15.62
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,15.62
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,6.0,L2 Current (Min),A,20.12
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,6.0,L2 Current (Max),A,20.38
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,20.25
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,6.0,L1 Current (Min),A,63.12
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,6.0,L1 Current (Max),A,63.38
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,63.12
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.94
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.56
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.94
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91989
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9939
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92297
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,20.25
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,20.5
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.38
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,56.5
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,56.75
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.62
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,23.38
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,23.38
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.38
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.37
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.94
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.87
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98315
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98657
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95874
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,87.62
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,87.88
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,87.75
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,76.62
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,88.38
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,83.75
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,62.0
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,62.0
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,62.0
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.12
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.81
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.94
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8298
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9469
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97739
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,5.25
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,5.38
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.38
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.5
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.62
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.62
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (Min),V,248.61
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (Max),V,248.67
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (Min),V,247.98
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (Max),V,248.06
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (Min),V,246.53
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (Max),V,246.59
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,30.0
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,40.0
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,39.0
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,busbar,,L3 Current (Min),A,125.38
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,busbar,,L3 Current (Max),A,125.62
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,125.5
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,busbar,,L2 Current (Min),A,157.38
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,busbar,,L2 Current (Max),A,169.38
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,164.62
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,busbar,,L1 Current (Min),A,162.0
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,busbar,,L1 Current (Max),A,162.38
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,162.12
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 20:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-20.68
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-21.25
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-14.37
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8691399999999999
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8754299999999999
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.94311
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,6.0,L3 Current (Min),A,14.88
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,6.0,L3 Current (Max),A,15.0
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,14.88
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,6.0,L2 Current (Min),A,18.25
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,6.0,L2 Current (Max),A,18.5
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,18.38
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,6.0,L1 Current (Min),A,30.75
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,6.0,L1 Current (Max),A,30.88
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,30.75
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.31
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.38
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.94
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9866
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99487
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96896
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,50.12
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,50.25
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.12
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,60.75
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,61.0
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,60.88
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,32.38
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,32.75
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.31
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.44
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.94
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91019
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98672
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94061
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,38.62
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,38.62
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.62
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,88.75
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,89.0
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,88.88
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,58.0
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,58.12
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,58.12
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.06
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.87
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77688
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99396
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8852200000000001
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.88
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.88
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (Min),V,249.33
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (Max),V,249.39
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.36
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (Min),V,248.28
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (Max),V,248.28
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (Min),V,247.61
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (Max),V,247.62
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,44.0
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,29.0
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,busbar,,L3 Current (Min),A,105.38
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,busbar,,L3 Current (Max),A,105.38
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,105.38
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,busbar,,L2 Current (Min),A,179.38
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,busbar,,L2 Current (Max),A,179.62
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,179.5
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,busbar,,L1 Current (Min),A,123.62
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,busbar,,L1 Current (Max),A,123.88
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,123.75
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 19:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-26.94
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-15.0
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-21.88
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.80789
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.94189
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8739600000000001
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,6.0,L3 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,6.0,L3 Current (Max),A,12.75
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,12.75
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,6.0,L2 Current (Min),A,25.0
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,6.0,L2 Current (Max),A,25.12
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,25.0
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,6.0,L1 Current (Min),A,20.75
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,6.0,L1 Current (Max),A,20.88
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,20.88
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.12
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.82
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.31
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8572700000000001
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96231
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97464
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,15.5
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,15.5
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,22.75
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,22.88
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.75
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,40.38
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,40.38
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.38
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.81
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.88
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.69
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92837
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97675
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93838
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,42.12
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,42.25
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.12
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,69.38
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,70.75
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,70.12
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,52.88
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,53.0
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.88
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.94
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.12
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.93
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86172
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99762
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9332
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.75
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.88
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.88
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (Min),V,249.12
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (Max),V,249.12
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.12
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (Min),V,248.48
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (Max),V,248.58
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (Min),V,247.17
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (Max),V,247.19
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,34.0
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,27.0
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,busbar,,L3 Current (Min),A,72.62
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,busbar,,L3 Current (Max),A,72.75
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,72.62
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,busbar,,L2 Current (Min),A,138.38
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,busbar,,L2 Current (Max),A,139.75
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,139.0
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,busbar,,L1 Current (Min),A,115.62
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,busbar,,L1 Current (Max),A,116.0
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,115.88
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 19:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-29.0
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-24.38
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-10.75
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.79672
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.85003
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.96805
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,6.0,L3 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,6.0,L3 Current (Max),A,12.88
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,6.0,L2 Current (Min),A,16.88
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,6.0,L2 Current (Max),A,17.12
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,17.0
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,6.0,L1 Current (Min),A,38.62
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,6.0,L1 Current (Max),A,38.75
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,38.62
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.56
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.5
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.31
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89404
