Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94006
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9585
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,15.12
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,15.5
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.25
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,19.75
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,21.12
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.75
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,30.62
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,30.75
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.62
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.87
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.69
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.56
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94278
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9657
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92859
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,44.62
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,45.62
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.12
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,56.12
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,56.38
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,56.25
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,46.75
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,46.75
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.75
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.38
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.87
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90613
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90564
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93118
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.5
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.62
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.62
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (Min),V,248.86
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (Max),V,248.94
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.92
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (Min),V,248.88
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (Max),V,248.92
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.91
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (Min),V,247.27
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (Max),V,247.3
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,28.0
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,busbar,,L3 Current (Min),A,76.75
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,busbar,,L3 Current (Max),A,77.62
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,77.12
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,busbar,,L2 Current (Min),A,96.0
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,busbar,,L2 Current (Max),A,97.38
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,97.0
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,busbar,,L1 Current (Min),A,118.38
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,busbar,,L1 Current (Max),A,118.38
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,118.38
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 19:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-25.12
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-17.69
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-5.69
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8361200000000001
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.87741
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99118
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,6.0,L3 Current (Min),A,12.38
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,6.0,L3 Current (Max),A,12.38
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,12.38
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,6.0,L2 Current (Min),A,16.88
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,6.0,L2 Current (Max),A,22.38
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,19.12
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,6.0,L1 Current (Min),A,74.38
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,6.0,L1 Current (Max),A,74.62
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,74.5
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.75
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.81
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.87
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89474
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95654
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94913
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,16.25
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,16.75
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,20.12
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,20.25
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.25
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,26.5
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,26.62
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.13
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.44
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.0
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95926
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97903
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95029
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,49.12
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,49.5
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.38
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,71.38
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,74.88
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,74.0
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,61.25
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,61.38
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,61.25
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.5
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.19
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99652
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91299
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97052
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.75
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.75
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.12
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.12
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (Min),V,249.23
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (Max),V,249.27
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.23
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (Min),V,248.84
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (Max),V,248.91
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (Min),V,247.19
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (Max),V,247.23
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,28.0
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,40.0
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,busbar,,L3 Current (Min),A,92.62
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,busbar,,L3 Current (Max),A,93.38
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,93.0
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,busbar,,L2 Current (Min),A,110.75
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,busbar,,L2 Current (Max),A,119.75
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,115.75
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,busbar,,L1 Current (Min),A,164.75
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,busbar,,L1 Current (Max),A,165.0
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,164.75
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 19:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-13.75
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-13.37
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-26.31
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.94244
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.94571
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.84326
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,6.0,L3 Current (Min),A,18.88
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,6.0,L3 Current (Max),A,18.88
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,18.88
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,6.0,L2 Current (Min),A,23.88
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,6.0,L2 Current (Max),A,24.12
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,24.0
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,6.0,L1 Current (Min),A,19.38
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,6.0,L1 Current (Max),A,19.62
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,19.5
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.19
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.44
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.81
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8946799999999999
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95535
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8914799999999999
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,15.38
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,15.62
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,19.62
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,19.88
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.75
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,18.75
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,19.0
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.88
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.07
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.88
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.81
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91922
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9563
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94473
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,35.62
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,36.5
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,49.5
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,50.12
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.75
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,49.12
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,49.38
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.25
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.0
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.75
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.31
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96872
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8814700000000001
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91446
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (Min),V,249.41
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (Max),V,249.44
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.42
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (Min),V,249.05
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (Max),V,249.08
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.06
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (Min),V,248.06
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (Max),V,248.11
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,busbar,,L3 Current (Min),A,73.62
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,busbar,,L3 Current (Max),A,74.25
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,73.88
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,busbar,,L2 Current (Min),A,96.0
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,busbar,,L2 Current (Max),A,96.88
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,96.25
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,busbar,,L1 Current (Min),A,89.38
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,busbar,,L1 Current (Max),A,89.75
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,89.62
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 19:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-21.31
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-8.43
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-27.19
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8600700000000001
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97888
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.82937
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,6.0,L3 Current (Min),A,12.25
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,6.0,L3 Current (Max),A,12.38
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,12.38
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,6.0,L2 Current (Min),A,39.38
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,6.0,L2 Current (Max),A,39.5
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,39.38
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,6.0,L1 Current (Min),A,18.88
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,6.0,L1 Current (Max),A,19.25
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,19.12
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.0
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.25
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.94
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86767
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9635
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95685
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,14.25
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,14.62
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.38
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,19.5
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,19.62
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,34.12
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,34.25
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.12
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.56
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.62
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.13
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93335
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97375
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96658
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,40.25
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,40.75
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.5
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,58.75
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,67.5
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,63.62
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,56.88
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,57.0
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,56.88
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.75
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.5
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.75
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99652
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8906799999999999
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99756
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,14.12
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.12
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.25
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.25
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.88
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,15.0
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (Min),V,249.08
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (Max),V,249.14
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.09
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (Min),V,248.17
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (Max),V,248.28
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (Min),V,247.17
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (Max),V,247.22
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,30.0
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,29.0
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,busbar,,L3 Current (Min),A,80.38
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,busbar,,L3 Current (Max),A,80.62
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,80.5
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,busbar,,L2 Current (Min),A,120.62
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,busbar,,L2 Current (Max),A,129.5
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,125.5
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,busbar,,L1 Current (Min),A,123.5
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,busbar,,L1 Current (Max),A,123.88
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,123.75
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 19:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-19.88
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-12.56
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-21.38
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8659
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9321
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.87311
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,6.0,L3 Current (Min),A,13.5
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,6.0,L3 Current (Max),A,13.62
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,13.62
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,6.0,L2 Current (Min),A,24.88
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,6.0,L2 Current (Max),A,25.0
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,25.0
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,6.0,L1 Current (Min),A,20.12
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,6.0,L1 Current (Max),A,20.12
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,20.12
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.19
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.88
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.13
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96008
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97623
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96371
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
