Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,23.62
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,23.75
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.75
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,26.75
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,26.88
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.88
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,32.88
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,32.88
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.88
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.75
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.62
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.62
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90311
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97757
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95459
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,34.38
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,34.5
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.38
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,64.62
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,70.12
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,67.38
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,52.75
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,53.25
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.0
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.31
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.31
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81613
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89828
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98428
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.25
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.25
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (Min),V,248.23
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (Max),V,248.28
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (Min),V,247.2
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (Max),V,247.31
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (Min),V,246.12
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (Max),V,246.23
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,29.0
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,busbar,,L3 Current (Min),A,73.25
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,busbar,,L3 Current (Max),A,73.38
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,73.25
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,busbar,,L2 Current (Min),A,119.25
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,busbar,,L2 Current (Max),A,124.75
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,122.0
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,busbar,,L1 Current (Min),A,108.0
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,busbar,,L1 Current (Max),A,108.38
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,108.25
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 18:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-11.56
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-32.06
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-12.63
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.95175
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.76388
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.94501
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,6.0,L3 Current (Min),A,21.12
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,6.0,L3 Current (Max),A,21.25
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,21.12
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,6.0,L2 Current (Min),A,13.0
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,6.0,L2 Current (Max),A,13.12
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,13.12
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,6.0,L1 Current (Min),A,27.62
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,6.0,L1 Current (Max),A,27.62
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,27.62
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.13
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.94
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.63
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97293
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95795
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8920899999999999
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,30.12
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,30.25
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.12
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,19.25
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,19.38
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.38
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,16.0
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,16.12
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.12
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.13
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.0
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.62
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91797
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95544
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99213
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,27.0
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,36.88
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,36.88
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.88
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,56.38
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,56.5
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,56.5
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,108.62
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,108.62
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,108.62
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-47.75
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.75
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.94
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.66076
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9606
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99768
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.88
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.88
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,11.0
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,11.12
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (Min),V,247.83
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (Max),V,247.84
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (Min),V,247.53
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (Max),V,247.56
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (Min),V,245.91
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (Max),V,245.92
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,39.0
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,busbar,,L3 Current (Min),A,89.62
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,busbar,,L3 Current (Max),A,89.75
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,89.62
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,busbar,,L2 Current (Min),A,91.0
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,busbar,,L2 Current (Max),A,91.12
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,91.12
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,busbar,,L1 Current (Min),A,162.0
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,busbar,,L1 Current (Max),A,162.38
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,162.12
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 18:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-9.5
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-18.25
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-18.56
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.97577
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.90851
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8946200000000001
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,6.0,L3 Current (Min),A,37.75
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,6.0,L3 Current (Max),A,37.88
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,37.75
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,6.0,L2 Current (Min),A,19.12
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,6.0,L2 Current (Max),A,19.25
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,19.25
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,6.0,L1 Current (Min),A,23.5
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,6.0,L1 Current (Max),A,23.5
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,23.5
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.93
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.12
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.62
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97763
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94549
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89865
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,31.62
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,31.62
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.62
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,18.0
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,18.0
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,16.88
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,21.25
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.12
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.81
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.19
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.81
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96713
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96851
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99338
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,29.0
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,60.88
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,60.88
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.88
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,65.5
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,65.5
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,65.5
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,118.88
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,118.88
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,118.88
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.19
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.44
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.0
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77725
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99725
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97321
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.75
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.75
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.75
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (Min),V,247.17
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (Max),V,247.19
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (Min),V,246.62
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (Max),V,246.64
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (Min),V,244.72
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (Max),V,244.75
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,32.0
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,28.0
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,39.0
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,busbar,,L3 Current (Min),A,132.0
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,busbar,,L3 Current (Max),A,132.12
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,132.12
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,busbar,,L2 Current (Min),A,115.62
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,busbar,,L2 Current (Max),A,115.88
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,115.75
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,busbar,,L1 Current (Min),A,159.38
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,busbar,,L1 Current (Max),A,164.38
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,161.88
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 18:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-12.5
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-20.12
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-11.13
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9473
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.90747
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.95581
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,6.0,L3 Current (Min),A,23.12
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,6.0,L3 Current (Max),A,23.5
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,23.12
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,6.0,L2 Current (Min),A,22.25
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,6.0,L2 Current (Max),A,23.75
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,23.0
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,6.0,L1 Current (Min),A,31.5
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,6.0,L1 Current (Max),A,31.62
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,31.62
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.56
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.44
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.63
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95029
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95489
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94907
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,21.75
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,21.75
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.75
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,24.75
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,25.0
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.88
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,27.38
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,28.62
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.31
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.44
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.5
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9682
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98587
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97308
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,57.5
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,57.75
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.62
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,91.75
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,92.0
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,91.88
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,77.88
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,78.0
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,77.88
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.69
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.25
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.62
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75451
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99527
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99771
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,10.25
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,10.38
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.25
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (Min),V,247.0
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (Max),V,247.06
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (Min),V,246.42
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (Max),V,246.45
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (Min),V,245.16
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (Max),V,245.22
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,37.0
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,35.0
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,busbar,,L3 Current (Min),A,104.0
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,busbar,,L3 Current (Max),A,104.25
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,104.12
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,busbar,,L2 Current (Min),A,150.88
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,busbar,,L2 Current (Max),A,152.62
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,151.75
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,busbar,,L1 Current (Min),A,147.0
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,busbar,,L1 Current (Max),A,148.38
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,147.62
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 18:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-19.94
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-16.13
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-7.63
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8747799999999999
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.93686
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.97925
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,6.0,L3 Current (Min),A,13.62
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,6.0,L3 Current (Max),A,15.38
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,14.0
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,6.0,L2 Current (Min),A,25.75
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,6.0,L2 Current (Max),A,25.88
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,25.88
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,6.0,L1 Current (Min),A,36.25
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,6.0,L1 Current (Max),A,36.25
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,36.25
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.19
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.75
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.0
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90915
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98413
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8789299999999999
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
