Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,15.12
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,15.12
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.12
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,35.5
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,37.5
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.25
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,19.5
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,19.62
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.62
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.81
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.88
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.43
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9736
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97421
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96237
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,63.5
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,64.12
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,63.75
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,74.0
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,74.12
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,74.0
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,54.62
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,54.88
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,54.75
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.38
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.44
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9856
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99524
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88089
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.75
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,9.88
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.75
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.25
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.38
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (Min),V,246.56
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (Max),V,246.61
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (Min),V,245.55
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (Max),V,245.56
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (Min),V,244.88
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (Max),V,244.91
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,36.0
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,busbar,,L3 Current (Min),A,101.25
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,busbar,,L3 Current (Max),A,103.62
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,102.0
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,busbar,,L2 Current (Min),A,147.62
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,busbar,,L2 Current (Max),A,149.5
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,148.38
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,busbar,,L1 Current (Min),A,111.75
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,busbar,,L1 Current (Max),A,111.88
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,111.75
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 18:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-14.31
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-17.87
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-1.06
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.90646
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.91363
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.97931
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,6.0,L3 Current (Min),A,13.12
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,6.0,L3 Current (Max),A,13.25
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,13.25
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,6.0,L2 Current (Min),A,21.0
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,6.0,L2 Current (Max),A,21.12
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,21.12
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,6.0,L1 Current (Min),A,35.62
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,6.0,L1 Current (Max),A,35.75
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,35.75
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.56
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.88
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.13
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91135
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98007
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90103
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,15.62
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,15.75
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.75
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,34.75
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,36.5
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.12
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,19.0
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,19.5
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.12
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.13
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.44
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.25
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97345
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98849
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97086
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,66.5
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,70.5
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,68.38
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,89.88
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,90.88
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,90.62
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,66.5
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,66.88
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,66.62
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.0
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.81
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99039
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90127
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97711
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.12
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,10.25
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.25
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.62
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (Min),V,246.8
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (Max),V,246.95
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (Min),V,245.91
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (Max),V,245.94
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (Min),V,244.95
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (Max),V,245.0
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,36.0
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,29.0
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,busbar,,L3 Current (Min),A,105.25
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,busbar,,L3 Current (Max),A,109.12
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,107.0
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,busbar,,L2 Current (Min),A,149.0
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,busbar,,L2 Current (Max),A,149.88
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,149.12
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,busbar,,L1 Current (Min),A,123.0
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,busbar,,L1 Current (Max),A,123.75
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,123.25
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 18:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-6.19
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-13.87
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-6.19
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.97122
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.92093
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.96652
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,6.0,L3 Current (Min),A,26.38
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,6.0,L3 Current (Max),A,26.5
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,26.38
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,6.0,L2 Current (Min),A,19.0
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,6.0,L2 Current (Max),A,19.12
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,19.0
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,6.0,L1 Current (Min),A,27.38
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,6.0,L1 Current (Max),A,27.38
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,27.38
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.31
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.44
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.44
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92596
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9772
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97455
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,19.12
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,19.25
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.25
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,28.38
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,28.62
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,34.75
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,34.88
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.88
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.5
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.94
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.82
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99261
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97864
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97827
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,104.5
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,111.12
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,106.38
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,72.88
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,73.38
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,73.12
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,78.62
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,79.88
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,79.12
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.56
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.5
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.25
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73953
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96539
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94781
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,4.75
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.75
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.75
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (Min),V,246.75
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (Max),V,246.8
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (Min),V,246.27
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (Max),V,246.28
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (Min),V,244.77
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (Max),V,244.78
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,37.0
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,30.0
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,34.0
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,busbar,,L3 Current (Min),A,151.12
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,busbar,,L3 Current (Max),A,157.88
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,153.12
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,busbar,,L2 Current (Min),A,124.62
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,busbar,,L2 Current (Max),A,125.0
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,124.88
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,busbar,,L1 Current (Min),A,142.5
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,busbar,,L1 Current (Max),A,143.75
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,143.0
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 17:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-15.31
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-15.44
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-13.5
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.90317
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.88461
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.93457
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,6.0,L3 Current (Min),A,13.38
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,6.0,L3 Current (Max),A,13.38
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,13.38
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,6.0,L2 Current (Min),A,18.12
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,6.0,L2 Current (Max),A,18.25
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,18.25
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,6.0,L1 Current (Min),A,25.12
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,6.0,L1 Current (Max),A,25.25
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,25.12
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.81
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.62
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.13
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8893700000000001
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94195
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96927
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,15.38
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,15.62
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,17.88
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,17.88
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.88
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,31.0
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,31.0
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.88
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.38
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.25
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99017
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97272
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96921
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,79.5
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,79.88
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,79.75
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,61.5
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,62.25
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,61.88
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,62.0
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,63.38
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,62.62
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.12
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.56
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.81
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89395
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9487
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90243
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,4.38
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,4.5
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.12
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,14.62
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.38
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (Min),V,247.02
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (Max),V,247.05
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (Min),V,246.59
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (Max),V,246.62
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (Min),V,244.89
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (Max),V,244.92
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,31.0
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,busbar,,L3 Current (Min),A,109.62
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,busbar,,L3 Current (Max),A,110.25
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,109.88
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,busbar,,L2 Current (Min),A,101.5
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,busbar,,L2 Current (Max),A,102.12
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,101.75
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,busbar,,L1 Current (Min),A,126.25
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,busbar,,L1 Current (Max),A,133.38
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,129.88
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 17:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-6.44
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-8.0
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-6.44
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.97281
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.93759
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98621
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,6.0,L3 Current (Min),A,22.62
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,6.0,L3 Current (Max),A,22.75
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,22.62
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,6.0,L2 Current (Min),A,21.25
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,6.0,L2 Current (Max),A,21.38
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,21.38
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,6.0,L1 Current (Min),A,49.0
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,6.0,L1 Current (Max),A,49.12
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,49.12
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.19
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.88
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.62
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8761
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97897
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96265
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,14.88
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,15.0
