Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,26.88
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,27.12
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,24.12
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,29.12
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.75
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.19
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.56
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97733
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9729
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97906
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,60.25
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,60.75
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.5
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,66.25
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,66.62
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,66.5
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,69.38
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,69.62
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,69.5
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.81
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.0
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.25
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99219
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89587
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96301
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.12
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,4.25
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,4.25
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.25
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (Min),V,247.25
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (Max),V,247.27
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (Min),V,246.59
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (Max),V,246.7
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (Min),V,244.91
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (Max),V,244.95
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,28.0
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,35.0
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,busbar,,L3 Current (Min),A,108.5
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,busbar,,L3 Current (Max),A,109.0
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,108.75
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,busbar,,L2 Current (Min),A,118.5
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,busbar,,L2 Current (Max),A,119.12
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,118.75
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,busbar,,L1 Current (Min),A,144.75
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,busbar,,L1 Current (Max),A,149.5
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,146.0
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 17:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.31
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-6.06
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-12.13
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.97714
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98517
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.95624
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,6.0,L3 Current (Min),A,27.75
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,6.0,L3 Current (Max),A,28.12
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,27.75
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,6.0,L2 Current (Min),A,40.62
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,6.0,L2 Current (Max),A,40.75
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,40.62
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,6.0,L1 Current (Min),A,29.25
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,6.0,L1 Current (Max),A,29.38
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,29.38
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.75
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.19
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.0
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92944
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98224
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97095
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,17.0
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,17.12
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.12
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,28.38
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,29.12
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.75
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,32.12
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,32.25
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.12
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.44
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.75
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.0
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96838
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97052
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98953
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,49.0
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,49.88
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.5
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,61.88
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,62.12
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,62.0
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,94.5
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,94.62
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,94.62
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.12
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.0
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99579
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85214
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93686
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.38
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.38
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.75
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (Min),V,246.41
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (Max),V,246.47
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (Min),V,246.02
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (Max),V,246.11
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (Min),V,244.0
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (Max),V,244.05
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,32.0
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,38.0
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,busbar,,L3 Current (Min),A,104.75
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,busbar,,L3 Current (Max),A,105.75
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,105.25
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,busbar,,L2 Current (Min),A,134.5
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,busbar,,L2 Current (Max),A,135.12
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,134.88
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,busbar,,L1 Current (Min),A,157.88
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,busbar,,L1 Current (Max),A,157.88
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,157.88
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 17:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-10.31
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-9.94
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-9.94
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.95563
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95911
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.96844
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,6.0,L3 Current (Min),A,21.25
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,6.0,L3 Current (Max),A,21.38
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,21.38
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,6.0,L2 Current (Min),A,24.88
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,6.0,L2 Current (Max),A,25.25
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,25.12
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,6.0,L1 Current (Min),A,34.38
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,6.0,L1 Current (Max),A,34.38
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,34.38
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.81
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.06
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.69
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9321
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97348
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99234
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,21.25
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,21.5
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.38
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,24.62
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,24.75
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.62
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,55.25
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,55.5
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.38
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.56
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.12
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.5
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97552
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98373
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97699
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,61.12
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,62.0
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.62
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,73.25
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,74.0
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,73.62
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,73.25
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,73.5
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,73.38
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.31
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.69
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.44
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99689
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8592799999999999
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8672200000000001
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.38
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.75
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.62
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,4.0
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.12
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,1.38
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.38
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (Min),V,246.81
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (Max),V,246.89
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (Min),V,246.72
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (Max),V,246.77
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (Min),V,245.03
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (Max),V,245.03
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,28.0
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,31.0
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,40.0
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,busbar,,L3 Current (Min),A,114.88
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,busbar,,L3 Current (Max),A,116.25
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,115.5
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,busbar,,L2 Current (Min),A,126.75
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,busbar,,L2 Current (Max),A,127.5
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,127.12
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,busbar,,L1 Current (Min),A,163.75
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,busbar,,L1 Current (Max),A,164.25
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,164.12
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 17:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-10.13
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-18.38
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-7.0
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.96219
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.88
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98154
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,6.0,L3 Current (Min),A,23.12
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,6.0,L3 Current (Max),A,23.25
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,23.25
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,6.0,L2 Current (Min),A,16.75
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,6.0,L2 Current (Max),A,16.88
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,16.88
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,6.0,L1 Current (Min),A,42.62
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,6.0,L1 Current (Max),A,42.62
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,42.62
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.56
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.69
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.56
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93863
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99286
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99023
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,21.12
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,21.12
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.12
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,47.62
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,47.75
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.62
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,49.5
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,49.5
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.5
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.81
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.25
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.37
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96435
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98425
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98053
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,61.62
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,62.25
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,61.88
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,82.12
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,82.38
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,82.25
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,77.75
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,78.25
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,78.0
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.44
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.75
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.19
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99698
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95727
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80478
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,4.75
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,4.88
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.88
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.38
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (Min),V,246.91
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (Max),V,246.94
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (Min),V,246.41
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (Max),V,246.45
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (Min),V,244.86
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (Max),V,244.92
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,28.0
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,36.0
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,41.0
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,busbar,,L3 Current (Min),A,117.25
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,busbar,,L3 Current (Max),A,118.0
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,117.62
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,busbar,,L2 Current (Min),A,150.62
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,busbar,,L2 Current (Max),A,150.62
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,150.62
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,busbar,,L1 Current (Min),A,171.12
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,busbar,,L1 Current (Max),A,171.62
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,171.38
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 17:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-9.94
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-31.56
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-9.69
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9761
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7025100000000001
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.96149
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,6.0,L3 Current (Min),A,36.5
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,6.0,L3 Current (Max),A,36.5
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,36.5
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,6.0,L2 Current (Min),A,10.25
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,6.0,L2 Current (Max),A,10.38
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,10.25
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,6.0,L1 Current (Min),A,29.38
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,6.0,L1 Current (Max),A,29.75
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,29.5
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.06
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.56
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.62
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96533
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94488
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98691
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,25.25
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,25.5
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.38
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,18.12
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,18.38
