Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.25
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,42.5
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,42.62
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.69
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.25
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.44
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98813
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97525
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97546
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,93.75
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,94.38
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,93.88
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,66.0
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,66.0
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,66.0
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,68.38
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,69.25
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,68.75
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.19
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.31
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.94
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98679
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93899
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88708
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,7.62
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,7.75
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.75
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,4.38
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.62
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (Min),V,247.52
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (Max),V,247.53
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (Min),V,247.52
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (Max),V,247.55
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (Min),V,244.98
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (Max),V,245.03
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,40.0
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,34.0
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,busbar,,L3 Current (Min),A,163.12
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,busbar,,L3 Current (Max),A,164.0
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,163.38
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,busbar,,L2 Current (Min),A,97.38
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,busbar,,L2 Current (Max),A,97.5
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,97.38
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,busbar,,L1 Current (Min),A,141.0
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,busbar,,L1 Current (Max),A,142.25
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,141.62
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 16:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-23.88
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-12.5
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-6.5
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8707600000000001
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.92163
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.97925
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,6.0,L3 Current (Min),A,15.62
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,6.0,L3 Current (Max),A,15.62
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,15.62
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,6.0,L2 Current (Min),A,17.25
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,6.0,L2 Current (Max),A,17.38
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,17.38
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,6.0,L1 Current (Min),A,34.0
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,6.0,L1 Current (Max),A,34.25
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,34.12
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.5
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.88
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.62
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94922
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98334
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9888
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,28.88
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,28.88
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.88
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,34.62
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,34.75
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.75
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,41.0
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,41.38
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.12
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.19
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.56
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.56
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91797
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98419
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98416
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,41.12
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,41.62
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.38
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,85.75
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,85.88
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,85.75
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,80.38
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,85.62
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,83.0
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.31
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.37
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-41.25
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99408
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98459
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.71231
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.0
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,8.0
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,8.12
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,8.25
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.25
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (Min),V,249.09
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (Max),V,249.11
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.09
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (Min),V,247.77
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (Max),V,247.77
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (Min),V,246.73
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (Max),V,246.77
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,35.0
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,39.0
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,busbar,,L3 Current (Min),A,93.25
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,busbar,,L3 Current (Max),A,93.62
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,93.38
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,busbar,,L2 Current (Min),A,145.12
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,busbar,,L2 Current (Max),A,145.25
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,145.25
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,busbar,,L1 Current (Min),A,156.62
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,busbar,,L1 Current (Max),A,161.62
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,159.12
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 16:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-9.44
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-18.56
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-5.19
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.93228
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.90164
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9841
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,6.0,L3 Current (Min),A,12.38
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,6.0,L3 Current (Max),A,12.75
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,12.62
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,6.0,L2 Current (Min),A,18.5
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,6.0,L2 Current (Max),A,18.62
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,18.62
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,6.0,L1 Current (Min),A,37.88
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,6.0,L1 Current (Max),A,38.12
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,38.0
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.0
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,15.19
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.88
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93298
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93121
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9939
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,26.88
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,27.62
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.25
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,21.62
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,22.25
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,62.25
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,62.38
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,62.25
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.0
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.5
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.06
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96631
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98779
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97714
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,57.5
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,57.5
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,57.5
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,89.5
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,90.12
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,89.75
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,74.38
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,74.62
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,74.5
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.81
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.81
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.56
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99786
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98633
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92648
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,8.0
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,8.0
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,8.38
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,8.5
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.38
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.25
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.38
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.38
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (Min),V,249.02
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (Max),V,249.05
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.03
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (Min),V,247.88
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (Max),V,247.97
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (Min),V,246.55
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (Max),V,246.55
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,33.0
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,44.0
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,busbar,,L3 Current (Min),A,104.62
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,busbar,,L3 Current (Max),A,105.38
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,105.0
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,busbar,,L2 Current (Min),A,136.62
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,busbar,,L2 Current (Max),A,137.12
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,136.88
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,busbar,,L1 Current (Min),A,180.38
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,busbar,,L1 Current (Max),A,181.0
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,180.62
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 16:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-21.81
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-7.0
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-4.19
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.83783
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97937
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.89694
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,6.0,L3 Current (Min),A,11.0
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,6.0,L3 Current (Max),A,11.12
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,11.0
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,6.0,L2 Current (Min),A,36.0
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,6.0,L2 Current (Max),A,36.25
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,36.12
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,6.0,L1 Current (Min),A,16.38
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,6.0,L1 Current (Max),A,17.0
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,16.75
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.0
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.62
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.63
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92929
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9632
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97476
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,23.38
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,23.75
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.38
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,28.62
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,28.88
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.88
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,36.62
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,37.0
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.75
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.75
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.75
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.69
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9375
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96994
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93902
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,43.12
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,43.25
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.25
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,62.25
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,62.88
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,62.38
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,45.5
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,45.62
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.62
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.13
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.56
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.19
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80719
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99127
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.70343
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,8.75
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,8.88
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.88
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,6.75
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.38
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (Min),V,249.58
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (Max),V,249.61
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.61
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (Min),V,248.66
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (Max),V,248.67
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (Min),V,247.52
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (Max),V,247.64
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,33.0
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,busbar,,L3 Current (Min),A,79.38
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,busbar,,L3 Current (Max),A,79.88
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,79.5
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,busbar,,L2 Current (Min),A,135.38
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,busbar,,L2 Current (Max),A,135.75
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,135.5
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,busbar,,L1 Current (Min),A,100.75
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,busbar,,L1 Current (Max),A,104.75
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,102.62
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 16:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-9.81
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-20.62
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-8.75
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.93552
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.72717
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.96283
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,6.0,L3 Current (Min),A,16.75
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,6.0,L3 Current (Max),A,17.0
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,16.88
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,6.0,L2 Current (Min),A,8.25
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,6.0,L2 Current (Max),A,8.5
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,8.38
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,6.0,L1 Current (Min),A,27.75
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,6.0,L1 Current (Max),A,28.12
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,28.0
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.62
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.69
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.69
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81204
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.978
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97327
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,13.88
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,13.88
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.88
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,26.25
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,26.5
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.38
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,27.5
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,27.62
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
