Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.25
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.19
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.87
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95261
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97638
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94336
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,49.75
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,50.0
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,49.88
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,64.62
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,65.12
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,64.75
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,44.75
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,44.75
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.75
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-42.94
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.5
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.31
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.66943
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93555
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82275
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,4.38
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.5
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.38
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (Min),V,249.3
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (Max),V,249.34
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.33
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (Min),V,248.53
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (Max),V,248.56
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (Min),V,247.3
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (Max),V,247.34
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,busbar,,L3 Current (Min),A,81.75
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,busbar,,L3 Current (Max),A,82.0
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,81.88
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,busbar,,L2 Current (Min),A,102.38
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,busbar,,L2 Current (Max),A,103.25
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,102.75
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,busbar,,L1 Current (Min),A,101.5
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,busbar,,L1 Current (Max),A,101.62
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,101.62
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 16:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-31.19
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,2.06
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-4.06
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.77246
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9646
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.94659
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,6.0,L3 Current (Min),A,9.88
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,6.0,L3 Current (Max),A,10.0
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,9.88
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,6.0,L2 Current (Min),A,26.12
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,6.0,L2 Current (Max),A,26.25
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,26.12
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,6.0,L1 Current (Min),A,21.75
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,6.0,L1 Current (Max),A,22.25
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,22.0
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.75
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.25
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.0
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89505
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97092
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95508
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,18.5
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,18.62
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,22.88
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.0
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.88
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,25.88
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,26.25
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.12
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.37
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.0
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.69
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9151
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9577
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93555
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,36.25
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,36.25
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.25
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,46.25
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,46.5
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.38
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,43.75
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,43.88
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.88
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-59.06
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.88
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.44924
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99545
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8655700000000001
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,15.88
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,16.0
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.88
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (Min),V,250.19
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (Max),V,250.22
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.2
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (Min),V,248.91
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (Max),V,248.92
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (Min),V,248.0
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (Max),V,248.06
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.03
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,27.0
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,busbar,,L3 Current (Min),A,65.75
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,busbar,,L3 Current (Max),A,65.75
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,65.75
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,busbar,,L2 Current (Min),A,110.75
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,busbar,,L2 Current (Max),A,111.25
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,111.0
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,busbar,,L1 Current (Min),A,92.75
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,busbar,,L1 Current (Max),A,94.0
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,93.38
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 16:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-25.56
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-2.31
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-19.31
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.79382
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98306
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.86993
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,6.0,L3 Current (Min),A,10.12
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,6.0,L3 Current (Max),A,10.25
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,10.25
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,6.0,L2 Current (Min),A,34.5
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,6.0,L2 Current (Max),A,34.75
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,34.62
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,6.0,L1 Current (Min),A,15.88
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,6.0,L1 Current (Max),A,16.0
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,16.0
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.44
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.56
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.69
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79294
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92834
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94968
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,11.5
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,14.75
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,14.88
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.75
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,22.0
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,22.5
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.25
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.31
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.25
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.44
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92502
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9874
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87726
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,39.0
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,39.25
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.12
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,73.0
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,82.25
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,78.12
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,32.62
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,32.75
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.75
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.13
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.37
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.19
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.68679
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95254
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84262
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,1.25
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,1.38
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.38
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,4.25
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,8.25
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (Min),V,249.05
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (Max),V,249.08
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.06
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (Min),V,247.94
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (Max),V,248.05
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (Min),V,247.19
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (Max),V,247.31
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,32.0
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,busbar,,L3 Current (Min),A,61.5
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,busbar,,L3 Current (Max),A,61.88
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,61.62
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,busbar,,L2 Current (Min),A,130.25
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,busbar,,L2 Current (Max),A,135.5
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,133.25
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,busbar,,L1 Current (Min),A,72.25
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,busbar,,L1 Current (Max),A,72.5
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,72.38
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 15:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-29.75
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,3.56
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-12.94
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.78595
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99081
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.94617
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,6.0,L3 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,6.0,L3 Current (Max),A,11.75
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,11.75
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,6.0,L2 Current (Min),A,37.5
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,6.0,L2 Current (Max),A,38.25
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,38.12
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,6.0,L1 Current (Min),A,25.62
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,6.0,L1 Current (Max),A,25.88
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,25.75
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.81
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.94
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.69
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7832
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9378
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95041
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.88
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,16.5
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,16.5
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,23.75
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,23.88
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.75
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.44
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.38
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.31
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97812
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97699
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90469
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,63.38
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,63.62
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,63.5
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,60.5
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,60.5
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,60.5
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,41.62
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,41.88
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.75
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.94
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.31
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.87
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8278200000000001
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91168
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81579
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,1.12
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,1.25
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.12
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.62
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.62
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,6.38
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.88
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (Min),V,249.88
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (Max),V,249.89
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.89
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (Min),V,248.78
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (Max),V,248.81
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (Min),V,248.03
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (Max),V,248.14
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,29.0
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,busbar,,L3 Current (Min),A,86.38
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,busbar,,L3 Current (Max),A,86.62
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,86.5
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,busbar,,L2 Current (Min),A,117.75
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,busbar,,L2 Current (Max),A,118.25
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,118.12
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,busbar,,L1 Current (Min),A,93.0
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,busbar,,L1 Current (Max),A,97.25
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,94.88
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 15:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-27.0
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,2.31
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-13.25
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.82065
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95996
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.94675
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,6.0,L3 Current (Min),A,12.5
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,6.0,L3 Current (Max),A,12.75
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,12.62
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,6.0,L2 Current (Min),A,16.88
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,6.0,L2 Current (Max),A,17.25
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,17.12
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,6.0,L1 Current (Min),A,25.0
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,6.0,L1 Current (Max),A,25.12
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,25.12
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.25
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.82
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.13
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81003
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94989
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96497
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,13.12
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.12
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.12
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,17.75
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,18.12
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.88
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,32.12
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,32.12
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.12
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.69
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.56
