Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.25
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93008
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98618
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93845
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,32.75
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,33.0
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.88
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,76.5
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,76.62
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,76.5
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,45.12
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,46.0
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.5
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-60.0
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.31
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-37.63
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.44378
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95621
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.70999
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,4.38
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,4.38
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.38
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (Min),V,249.41
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (Max),V,249.53
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.45
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (Min),V,248.34
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (Max),V,248.38
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (Min),V,247.7
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (Max),V,247.77
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.73
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,28.0
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,busbar,,L3 Current (Min),A,59.38
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,busbar,,L3 Current (Max),A,59.5
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,59.5
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,busbar,,L2 Current (Min),A,115.5
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,busbar,,L2 Current (Max),A,115.88
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,115.62
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,busbar,,L1 Current (Min),A,104.0
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,busbar,,L1 Current (Max),A,105.0
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,104.5
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 15:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-18.5
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,0.38
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-11.87
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.85019
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99322
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.90893
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,6.0,L3 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,6.0,L3 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,6.0,L2 Current (Min),A,40.0
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,6.0,L2 Current (Max),A,40.5
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,40.25
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,6.0,L1 Current (Min),A,14.62
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,6.0,L1 Current (Max),A,14.75
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,14.62
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.07
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.06
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.5
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8668799999999999
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95444
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78878
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,17.0
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,17.0
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,18.88
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,18.88
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.88
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,14.88
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,16.12
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.69
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.88
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.56
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9429
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98413
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95554
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,34.0
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,34.12
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,72.0
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,72.88
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,72.38
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,47.62
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,47.62
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.62
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-65.0
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.12
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.41683
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97928
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86923
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,5.12
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,5.12
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.12
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (Min),V,249.61
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (Max),V,249.61
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.61
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (Min),V,248.67
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (Max),V,248.69
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (Min),V,248.39
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (Max),V,248.39
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.39
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,33.0
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,busbar,,L3 Current (Min),A,63.38
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,busbar,,L3 Current (Max),A,63.75
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,63.62
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,busbar,,L2 Current (Min),A,135.75
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,busbar,,L2 Current (Max),A,137.12
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,136.5
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,busbar,,L1 Current (Min),A,78.5
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,busbar,,L1 Current (Max),A,79.62
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,79.0
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 15:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-25.06
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,2.12
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-26.69
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.82171
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97256
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8154
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,6.0,L3 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,6.0,L3 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,11.75
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,6.0,L2 Current (Min),A,20.25
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,6.0,L2 Current (Max),A,21.12
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,20.75
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,6.0,L1 Current (Min),A,14.75
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,6.0,L1 Current (Max),A,15.0
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,14.88
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.75
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.75
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.81
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83465
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97177
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96948
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,16.25
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,16.5
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.38
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,25.38
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,25.38
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.38
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,30.62
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,30.75
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.75
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.31
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.81
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.0
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93024
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96814
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9559
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,36.12
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,36.12
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.12
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,58.88
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,58.88
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,58.88
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,46.12
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,47.12
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.62
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-55.75
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.5
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.75
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.46465
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99622
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81326
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.88
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,16.0
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (Min),V,249.75
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (Max),V,249.8
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.78
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (Min),V,248.78
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (Max),V,248.8
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (Min),V,247.88
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (Max),V,247.88
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,29.0
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,busbar,,L3 Current (Min),A,65.0
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,busbar,,L3 Current (Max),A,65.12
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,65.12
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,busbar,,L2 Current (Min),A,120.0
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,busbar,,L2 Current (Max),A,120.88
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,120.38
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,busbar,,L1 Current (Min),A,93.12
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,busbar,,L1 Current (Max),A,93.88
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,93.5
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 15:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-22.44
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-17.0
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-3.82
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.81955
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8748100000000001
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.93744
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,6.0,L3 Current (Min),A,11.12
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,6.0,L3 Current (Max),A,11.38
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,11.25
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,6.0,L2 Current (Min),A,18.88
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,6.0,L2 Current (Max),A,18.88
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,18.88
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,6.0,L1 Current (Min),A,24.25
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,6.0,L1 Current (Max),A,24.5
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,24.38
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.06
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.38
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.69
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.73965
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95795
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91815
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,11.62
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.75
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,21.0
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,21.25
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.12
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,21.5
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,21.88
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.75
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.69
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.75
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.87
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94485
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95908
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95459
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,46.75
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,46.88
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.88
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,49.0
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,49.12
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.0
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,50.88
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,51.25
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.0
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-64.31
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.31
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.19
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.36361
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96518
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80612
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,5.62
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,5.88
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.75
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (Min),V,249.53
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (Max),V,249.55
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.53
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (Min),V,249.38
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (Max),V,249.39
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.39
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (Min),V,247.5
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (Max),V,247.56
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,busbar,,L3 Current (Min),A,69.75
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,busbar,,L3 Current (Max),A,70.0
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,69.88
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,busbar,,L2 Current (Min),A,94.12
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,busbar,,L2 Current (Max),A,94.5
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,94.25
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,busbar,,L1 Current (Min),A,98.75
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,busbar,,L1 Current (Max),A,99.12
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,98.88
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 15:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-26.12
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-12.06
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-13.19
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8074600000000001
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9389
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8920600000000001
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,6.0,L3 Current (Min),A,10.5
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,6.0,L3 Current (Max),A,10.75
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,10.62
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,6.0,L2 Current (Min),A,19.62
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,6.0,L2 Current (Max),A,19.75
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,19.75
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,6.0,L1 Current (Min),A,12.62
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,6.0,L1 Current (Max),A,12.62
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,12.62
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.87
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.31
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.25
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92273
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95792
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9187
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,22.5
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,22.62
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.62
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,18.12
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,18.25
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.25
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,22.75
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,22.88
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.88
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.19
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.5
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.25
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
