Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93982
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94086
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95966
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,37.25
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,37.38
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.38
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,33.5
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,34.0
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.88
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,48.88
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,50.88
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.0
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.87
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.13
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.38
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91858
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93832
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99811
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.62
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,11.88
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (Min),V,250.27
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (Max),V,250.3
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.28
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (Min),V,250.39
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (Max),V,250.5
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.42
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (Min),V,248.81
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (Max),V,248.84
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.83
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,busbar,,L3 Current (Min),A,71.62
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,busbar,,L3 Current (Max),A,72.0
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,71.88
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,busbar,,L2 Current (Min),A,74.88
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,busbar,,L2 Current (Max),A,75.38
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,75.25
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,busbar,,L1 Current (Min),A,95.5
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,busbar,,L1 Current (Max),A,97.75
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,96.88
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 14:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-11.56
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-16.0
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-7.75
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.95828
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.91727
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.95203
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,6.0,L3 Current (Min),A,21.12
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,6.0,L3 Current (Max),A,21.38
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,21.25
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,6.0,L2 Current (Min),A,20.75
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,6.0,L2 Current (Max),A,21.0
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,20.88
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,6.0,L1 Current (Min),A,18.5
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,6.0,L1 Current (Max),A,18.75
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,18.62
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.0
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.25
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.56
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9346
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94162
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7720600000000001
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,24.62
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,25.0
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.75
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,14.5
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,15.0
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.88
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,12.5
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,12.75
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.62
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.0
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.75
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.94
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96463
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97949
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96326
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,46.38
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,46.62
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.5
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,54.75
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,55.88
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,55.25
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,47.88
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,47.88
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.88
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-65.37
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.33178
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97568
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98676
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,6.62
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,6.75
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.62
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,5.38
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.38
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.38
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (Min),V,251.5
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (Max),V,251.53
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.52
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (Min),V,251.38
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (Max),V,251.38
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.38
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (Min),V,249.94
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (Max),V,249.95
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.94
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,busbar,,L3 Current (Min),A,93.25
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,busbar,,L3 Current (Max),A,93.38
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,93.25
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,busbar,,L2 Current (Min),A,96.88
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,busbar,,L2 Current (Max),A,97.38
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,97.12
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,busbar,,L1 Current (Min),A,83.5
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,busbar,,L1 Current (Max),A,83.62
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,83.5
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 14:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-15.94
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-18.69
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-2.5
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8547299999999999
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.86871
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.97006
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,6.0,L3 Current (Min),A,10.38
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,6.0,L3 Current (Max),A,10.38
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,10.38
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,6.0,L2 Current (Min),A,16.0
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,6.0,L2 Current (Max),A,16.25
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,16.12
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,6.0,L1 Current (Min),A,27.88
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,6.0,L1 Current (Max),A,28.25
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,28.0
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.44
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.81
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.13
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8529899999999999
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9444
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.65237
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,16.38
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,16.38
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.38
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,16.25
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,16.38
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.25
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,11.0
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,11.0
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.81
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.13
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.5
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87884
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95605
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96634
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,26.0
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,26.0
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,46.75
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,47.12
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.0
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,58.0
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,58.25
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,58.12
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-63.07
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.81
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.56
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.42742
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97589
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93707
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,6.0
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,6.25
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.12
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (Min),V,251.22
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (Max),V,251.27
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.25
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (Min),V,250.98
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (Max),V,251.0
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.98
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (Min),V,249.8
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (Max),V,249.94
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.86
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,busbar,,L3 Current (Min),A,54.0
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,busbar,,L3 Current (Max),A,54.12
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,54.0
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,busbar,,L2 Current (Min),A,84.62
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,busbar,,L2 Current (Max),A,85.12
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,84.88
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,busbar,,L1 Current (Min),A,97.62
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,busbar,,L1 Current (Max),A,97.88
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,97.75
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 14:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-22.44
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-10.94
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-8.87
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.81833
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95441
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.97479
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,6.0,L3 Current (Min),A,10.75
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,6.0,L3 Current (Max),A,10.75
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,10.75
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,6.0,L2 Current (Min),A,26.88
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,6.0,L2 Current (Max),A,27.25
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,27.0
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,6.0,L1 Current (Min),A,36.62
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,6.0,L1 Current (Max),A,36.75
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,36.62
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.13
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.62
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.31
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95697
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94214
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73651
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,28.75
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,28.75
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.75
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,15.38
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,15.38
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.38
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,13.0
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.63
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.56
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.31
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95566
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98654
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96497
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,47.0
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,47.38
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.25
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,79.62
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,79.88
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,79.88
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,60.88
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,61.0
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,60.88
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-55.13
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.94
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.19
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.50784
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94977
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96924
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.38
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.38
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (Min),V,251.62
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (Max),V,251.67
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.66
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (Min),V,251.41
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (Max),V,251.48
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.42
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (Min),V,250.53
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (Max),V,250.58
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.55
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,31.0
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,27.0
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,busbar,,L3 Current (Min),A,87.38
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,busbar,,L3 Current (Max),A,87.88
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,87.62
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,busbar,,L2 Current (Min),A,124.75
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,busbar,,L2 Current (Max),A,125.5
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,125.12
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,busbar,,L1 Current (Min),A,111.88
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,busbar,,L1 Current (Max),A,111.88
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,111.88
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 14:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-20.31
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-9.13
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-3.19
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.82626
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96909
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9903
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,6.0,L3 Current (Min),A,10.38
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,6.0,L3 Current (Max),A,10.5
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,10.5
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,6.0,L2 Current (Min),A,27.62
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,6.0,L2 Current (Max),A,30.62
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,29.12
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,6.0,L1 Current (Min),A,40.38
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,6.0,L1 Current (Max),A,40.38
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,40.38
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.12
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.69
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.63
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8109999999999999
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90549
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92343
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,13.25
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,13.38
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.38
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,13.62
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,13.88
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.75
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,22.62
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,22.62
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.62
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.25
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.63
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.31
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97955
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95709
