Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95441
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,65.0
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,65.12
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,65.12
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,49.5
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,50.25
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.75
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,50.75
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,50.75
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.75
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.31
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.12
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6697
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9519
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8823799999999999
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (Min),V,251.02
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (Max),V,251.09
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.05
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (Min),V,251.03
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (Max),V,251.08
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.05
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (Min),V,249.38
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (Max),V,249.48
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.42
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,28.0
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,busbar,,L3 Current (Min),A,88.75
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,busbar,,L3 Current (Max),A,88.88
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,88.75
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,busbar,,L2 Current (Min),A,93.62
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,busbar,,L2 Current (Max),A,97.38
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,95.12
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,busbar,,L1 Current (Min),A,115.12
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,busbar,,L1 Current (Max),A,115.25
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,115.25
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 14:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-32.75
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-13.94
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-13.63
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.74157
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.93454
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.94598
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,6.0,L3 Current (Min),A,10.12
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,6.0,L3 Current (Max),A,10.5
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,10.38
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,6.0,L2 Current (Min),A,22.5
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,6.0,L2 Current (Max),A,22.88
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,22.62
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,6.0,L1 Current (Min),A,24.25
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,6.0,L1 Current (Max),A,24.25
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,24.25
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.38
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.5
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.63
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81942
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95377
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.72915
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,14.38
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,14.75
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.62
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,21.0
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,21.25
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.12
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,12.62
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,12.75
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.75
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.93
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.0
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.0
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97638
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96683
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95215
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,62.5
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,62.75
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,62.62
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,47.5
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,47.62
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.5
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,49.38
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,49.5
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.5
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.37
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.25
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.25
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90399
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84836
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92874
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,1.25
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,1.38
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.38
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.5
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.62
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (Min),V,250.84
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (Max),V,250.88
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.86
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (Min),V,250.66
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (Max),V,250.67
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.67
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (Min),V,249.62
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (Max),V,249.69
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.67
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,busbar,,L3 Current (Min),A,87.12
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,busbar,,L3 Current (Max),A,87.25
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,87.25
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,busbar,,L2 Current (Min),A,92.88
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,busbar,,L2 Current (Max),A,93.62
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,93.25
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,busbar,,L1 Current (Min),A,91.5
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,busbar,,L1 Current (Max),A,91.75
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,91.62
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 14:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-32.37
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-14.06
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-11.37
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.7116399999999999
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.92557
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.92123
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,6.0,L3 Current (Min),A,9.88
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,6.0,L3 Current (Max),A,9.88
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,9.88
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,6.0,L2 Current (Min),A,20.25
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,6.0,L2 Current (Max),A,20.62
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,20.38
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,6.0,L1 Current (Min),A,15.12
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,6.0,L1 Current (Max),A,15.25
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,15.25
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.81
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.06
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.5
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7219800000000001
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97256
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91598
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,12.25
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,12.38
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.25
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,24.62
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,24.75
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.62
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,22.0
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,22.0
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.87
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.19
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.13
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88226
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97592
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96381
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,27.62
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,27.88
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.75
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,64.88
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,65.25
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,65.12
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,50.5
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,50.62
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.5
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-53.31
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.81
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.94
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5405800000000001
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8264100000000001
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82306
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (Min),V,251.53
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (Max),V,251.61
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.56
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (Min),V,250.92
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (Max),V,250.97
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.94
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (Min),V,249.98
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (Max),V,250.02
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.02
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,27.0
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,busbar,,L3 Current (Min),A,50.5
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,busbar,,L3 Current (Max),A,50.75
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,50.62
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,busbar,,L2 Current (Min),A,112.0
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,busbar,,L2 Current (Max),A,112.12
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,112.0
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,busbar,,L1 Current (Min),A,89.25
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,busbar,,L1 Current (Max),A,89.62
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,89.38
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 13:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-20.75
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-37.0
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-4.0
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8190000000000001
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.67956
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9743
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,6.0,L3 Current (Min),A,10.88
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,6.0,L3 Current (Max),A,11.0
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,10.88
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,6.0,L2 Current (Min),A,11.0
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,6.0,L2 Current (Max),A,11.12
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,11.12
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,6.0,L1 Current (Min),A,24.25
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,6.0,L1 Current (Max),A,24.5
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,24.38
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.07
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.5
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.25
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81894
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96405
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8259299999999999
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,13.75
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,13.88
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.75
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,20.5
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,20.62
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.62
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,13.62
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,13.88
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.75
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.5
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.75
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.69
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94574
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97214
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93436
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,36.38
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,36.75
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.62
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,56.25
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,56.38
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,56.25
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,41.38
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,41.62
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.5
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-64.19
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.5
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.69
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.43813
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80145
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89551
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (Min),V,251.48
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (Max),V,251.5
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.5
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (Min),V,251.16
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (Max),V,251.19
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.17
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (Min),V,249.95
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (Max),V,249.95
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.95
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,busbar,,L3 Current (Min),A,61.62
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,busbar,,L3 Current (Max),A,62.12
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,61.88
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,busbar,,L2 Current (Min),A,88.12
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,busbar,,L2 Current (Max),A,88.25
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,88.12
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,busbar,,L1 Current (Min),A,81.38
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,busbar,,L1 Current (Max),A,81.5
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,81.38
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 13:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-15.87
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-28.19
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-4.5
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.86056
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7547
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98752
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,6.0,L3 Current (Min),A,10.75
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,6.0,L3 Current (Max),A,11.12
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,11.0
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,6.0,L2 Current (Min),A,12.38
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,6.0,L2 Current (Max),A,12.62
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,12.5
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,6.0,L1 Current (Min),A,40.12
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,6.0,L1 Current (Max),A,40.38
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,40.12
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.88
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.56
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98682
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95004
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80423
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,48.5
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,48.62
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.5
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,16.25
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,16.38
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.38
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,13.38
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,13.38
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.38
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.75
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.25
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.56
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96634
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96847
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96606
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
