Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,43.88
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,44.0
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.88
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,58.75
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,59.12
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,58.88
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,53.62
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,53.88
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,53.75
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-63.19
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.38
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.19
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.42242
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82525
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90045
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.88
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.88
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (Min),V,251.25
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (Max),V,251.28
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.28
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (Min),V,251.28
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (Max),V,251.3
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.28
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (Min),V,250.05
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (Max),V,250.09
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.06
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,busbar,,L3 Current (Min),A,103.62
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,busbar,,L3 Current (Max),A,104.0
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,103.88
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,busbar,,L2 Current (Min),A,88.25
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,busbar,,L2 Current (Max),A,88.62
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,88.5
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,busbar,,L1 Current (Min),A,108.75
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,busbar,,L1 Current (Max),A,109.38
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,109.12
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 13:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.38
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-33.13
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-9.13
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.93411
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7171
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.95966
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,6.0,L3 Current (Min),A,18.5
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,6.0,L3 Current (Max),A,18.88
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,18.62
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,6.0,L2 Current (Min),A,13.38
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,6.0,L2 Current (Max),A,13.62
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,13.5
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,6.0,L1 Current (Min),A,29.62
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,6.0,L1 Current (Max),A,29.75
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,29.62
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.75
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.88
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.38
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8649600000000001
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99429
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81918
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,16.25
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,16.25
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.25
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,58.62
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,58.75
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,58.75
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,13.62
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,14.12
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.88
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.12
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.37
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.93
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85611
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97226
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95724
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,28.5
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,28.75
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.62
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,56.0
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,56.0
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,56.0
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,50.88
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,51.0
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.88
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.13
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.0
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.88
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7114199999999999
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8709399999999999
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88428
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (Min),V,251.19
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (Max),V,251.22
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.2
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (Min),V,250.55
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (Max),V,250.56
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.55
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (Min),V,249.44
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (Max),V,249.44
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.44
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,31.0
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,busbar,,L3 Current (Min),A,64.25
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,busbar,,L3 Current (Max),A,64.38
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,64.38
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,busbar,,L2 Current (Min),A,126.88
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,busbar,,L2 Current (Max),A,127.25
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,127.0
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,busbar,,L1 Current (Min),A,95.62
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,busbar,,L1 Current (Max),A,95.88
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,95.75
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 13:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-25.81
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-35.31
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-8.93
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8217399999999999
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.65579
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.97205
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,6.0,L3 Current (Min),A,11.0
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,6.0,L3 Current (Max),A,11.12
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,11.0
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,6.0,L2 Current (Min),A,12.88
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,6.0,L2 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,13.0
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,6.0,L1 Current (Min),A,34.38
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,6.0,L1 Current (Max),A,34.75
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,34.62
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.75
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.62
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.94
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7426699999999999
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9494
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74197
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,12.25
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,12.38
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.38
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,17.5
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,17.5
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,12.5
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.75
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.69
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.94
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.13
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79364
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97244
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87454
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.38
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,24.5
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.38
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,54.5
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,55.0
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,54.75
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,32.88
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,33.5
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.12
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-49.62
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.06
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.19
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.58914
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98541
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91901
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,1.25
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,1.38
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.38
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,5.25
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,5.25
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.25
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.88
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (Min),V,251.05
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (Max),V,251.11
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.08
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (Min),V,250.41
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (Max),V,250.45
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.44
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (Min),V,249.14
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (Max),V,249.17
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.16
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,busbar,,L3 Current (Min),A,48.88
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,busbar,,L3 Current (Max),A,49.0
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,48.88
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,busbar,,L2 Current (Min),A,87.88
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,busbar,,L2 Current (Max),A,88.25
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,88.12
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,busbar,,L1 Current (Min),A,81.88
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,busbar,,L1 Current (Max),A,82.5
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,82.12
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 13:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-21.38
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-18.56
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-5.88
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8156399999999999
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.90097
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.96338
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,6.0,L3 Current (Min),A,10.62
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,6.0,L3 Current (Max),A,10.75
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,10.62
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,6.0,L2 Current (Min),A,20.38
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,6.0,L2 Current (Max),A,21.38
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,21.0
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,6.0,L1 Current (Min),A,24.5
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,6.0,L1 Current (Max),A,24.88
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,24.75
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.68
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.0
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.0
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83816
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95471
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86725
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,15.62
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,15.88
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.75
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,20.5
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,20.5
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,13.62
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,13.75
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.62
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.0
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.19
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.06
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85434
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93881
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93878
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,24.0
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,24.12
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.12
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,37.0
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,37.12
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,49.0
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,49.62
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.5
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-55.19
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.31
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.13
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.55102
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98184
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93027
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,5.38
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,5.38
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.38
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (Min),V,251.44
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (Max),V,251.48
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.45
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (Min),V,251.12
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (Max),V,251.17
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.16
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (Min),V,249.52
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (Max),V,249.67
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.59
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,busbar,,L3 Current (Min),A,51.75
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,busbar,,L3 Current (Max),A,52.0
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,51.88
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,busbar,,L2 Current (Min),A,82.88
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,busbar,,L2 Current (Max),A,84.0
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,83.62
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,busbar,,L1 Current (Min),A,89.75
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,busbar,,L1 Current (Max),A,89.88
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,89.75
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 13:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-16.81
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-13.44
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-13.06
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.80096
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.92486
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.94919
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,6.0,L3 Current (Min),A,9.38
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,6.0,L3 Current (Max),A,9.38
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,9.38
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,6.0,L2 Current (Min),A,19.5
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,6.0,L2 Current (Max),A,22.0
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,21.38
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,6.0,L1 Current (Min),A,25.38
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,6.0,L1 Current (Max),A,25.5
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,25.38
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.12
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.19
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.63
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.68124
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96432
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6994
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.38
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.5
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.38
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,19.38
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,19.75
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,7.62
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,8.0
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.88
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.06
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.69
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.5
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79818
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97189
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92984
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
