Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,23.62
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,23.75
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.75
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,54.88
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,60.12
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,56.62
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,38.62
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,38.75
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.62
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-43.75
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.0
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.62802
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7167
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99142
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.88
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,9.0
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (Min),V,251.7
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (Max),V,251.72
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.72
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (Min),V,251.0
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (Max),V,251.09
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.05
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (Min),V,249.48
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (Max),V,249.53
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.5
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,busbar,,L3 Current (Min),A,44.88
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,busbar,,L3 Current (Max),A,45.12
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,44.88
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,busbar,,L2 Current (Min),A,95.38
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,busbar,,L2 Current (Max),A,103.0
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,99.0
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,busbar,,L1 Current (Min),A,79.25
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,busbar,,L1 Current (Max),A,79.38
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,79.38
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 12:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-22.62
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-55.63
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-22.69
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.75894
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.38091
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8617799999999999
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,6.0,L3 Current (Min),A,9.12
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,6.0,L3 Current (Max),A,9.12
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,9.12
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,6.0,L2 Current (Min),A,8.25
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,6.0,L2 Current (Max),A,8.38
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,8.38
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,6.0,L1 Current (Min),A,16.38
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,6.0,L1 Current (Max),A,16.5
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,16.38
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.56
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.19
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.25
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8732
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97586
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97104
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,12.38
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,12.5
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.38
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,27.88
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,28.38
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.12
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,27.0
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,27.12
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.13
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.12
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.06
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95657
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97534
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96399
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,41.12
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,41.25
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.12
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,52.38
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,52.5
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.38
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,53.12
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,53.5
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.25
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.87
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.81
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-59.69
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.72964
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.72183
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.48516
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (Min),V,251.12
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (Max),V,251.14
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.14
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (Min),V,251.09
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (Max),V,251.16
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.12
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (Min),V,249.45
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (Max),V,249.52
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.48
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,busbar,,L3 Current (Min),A,63.38
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,busbar,,L3 Current (Max),A,63.62
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,63.5
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,busbar,,L2 Current (Min),A,87.0
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,busbar,,L2 Current (Max),A,87.12
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,87.0
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,busbar,,L1 Current (Min),A,96.38
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,busbar,,L1 Current (Max),A,96.5
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,96.38
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 12:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-28.38
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-16.56
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-9.63
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.78357
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.90817
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.96356
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,6.0,L3 Current (Min),A,10.25
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,6.0,L3 Current (Max),A,10.38
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,10.38
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,6.0,L2 Current (Min),A,19.75
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,6.0,L2 Current (Max),A,19.88
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,19.75
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,6.0,L1 Current (Min),A,28.5
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,6.0,L1 Current (Max),A,28.5
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,28.5
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.0
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.5
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.0
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8094100000000001
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98242
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99078
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,13.25
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.38
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.38
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,31.0
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,31.12
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,47.38
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,47.75
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.5
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.12
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.81
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.5
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8653799999999999
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99127
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98251
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,25.12
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,25.38
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.12
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,91.12
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,91.25
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,91.25
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,70.5
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,70.75
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,70.62
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.44
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.31
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82324
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8830899999999999
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95898
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (Min),V,251.5
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (Max),V,251.55
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.53
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (Min),V,250.91
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (Max),V,250.95
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.92
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (Min),V,248.77
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (Max),V,248.81
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.78
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,35.0
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,36.0
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,busbar,,L3 Current (Min),A,50.0
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,busbar,,L3 Current (Max),A,50.5
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,50.25
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,busbar,,L2 Current (Min),A,143.0
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,busbar,,L2 Current (Max),A,143.25
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,143.12
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,busbar,,L1 Current (Min),A,147.62
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,busbar,,L1 Current (Max),A,148.0
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,147.75
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 12:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-33.31
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-16.25
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-11.06
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.7419100000000001
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.91223
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9635
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,6.0,L3 Current (Min),A,10.62
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,6.0,L3 Current (Max),A,10.75
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,10.62
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,6.0,L2 Current (Min),A,20.25
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,6.0,L2 Current (Max),A,20.5
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,20.38
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,6.0,L1 Current (Min),A,30.62
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,6.0,L1 Current (Max),A,30.88
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,30.75
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.31
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.31
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.44
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8671200000000001
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98624
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9313
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,14.88
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,15.0
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.88
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,29.88
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,30.12
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,18.12
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,19.12
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.62
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.06
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.0
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.81
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94125
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98511
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97653
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,41.38
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,41.62
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.5
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,84.75
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,84.88
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,84.88
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,66.25
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,66.5
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,66.38
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-51.06
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,46.81
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.56
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.55914
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.63751
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82281
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,1.38
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.38
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.88
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.25
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (Min),V,250.69
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (Max),V,250.73
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.72
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (Min),V,250.12
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (Max),V,250.17
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.16
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (Min),V,248.47
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (Max),V,248.52
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.48
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,34.0
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,28.0
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,busbar,,L3 Current (Min),A,67.38
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,busbar,,L3 Current (Max),A,67.5
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,67.5
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,busbar,,L2 Current (Min),A,136.5
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,busbar,,L2 Current (Max),A,136.88
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,136.75
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,busbar,,L1 Current (Min),A,116.5
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,busbar,,L1 Current (Max),A,117.25
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,116.88
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 12:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-7.19
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-35.56
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-28.25
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.97201
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.71783
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.80166
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,6.0,L3 Current (Min),A,21.5
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,6.0,L3 Current (Max),A,21.62
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,21.5
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,6.0,L2 Current (Min),A,13.25
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,6.0,L2 Current (Max),A,13.38
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,13.25
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,6.0,L1 Current (Min),A,13.75
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,6.0,L1 Current (Max),A,13.88
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,13.75
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.38
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.06
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.75
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.74838
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9902
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95361
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,12.5
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.12
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,40.88
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,41.25
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.12
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,26.62
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,27.0
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.75
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.31
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.81
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.63
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90527
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95908
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97806
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,26.0
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,26.12
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.12
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,42.5
