Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,43.0
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.62
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,68.38
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,68.88
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,68.62
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-66.12
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,14.31
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.88
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.37844
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90869
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84741
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,1.38
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.38
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (Min),V,250.42
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (Max),V,250.48
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.47
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (Min),V,250.16
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (Max),V,250.27
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.23
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (Min),V,248.95
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (Max),V,249.03
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.0
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,busbar,,L3 Current (Min),A,59.5
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,busbar,,L3 Current (Max),A,60.25
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,59.88
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,busbar,,L2 Current (Min),A,96.75
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,busbar,,L2 Current (Max),A,96.88
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,96.88
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,busbar,,L1 Current (Min),A,109.5
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,busbar,,L1 Current (Max),A,109.75
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,109.62
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 12:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-13.0
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-25.62
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-24.12
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.89212
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.80734
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8558600000000001
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,6.0,L3 Current (Min),A,11.88
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,6.0,L3 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,12.0
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,6.0,L2 Current (Min),A,15.12
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,6.0,L2 Current (Max),A,15.25
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,15.12
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,6.0,L1 Current (Min),A,15.75
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,6.0,L1 Current (Max),A,16.12
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,15.88
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.94
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.75
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9454
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93445
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97186
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,25.0
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,25.12
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,15.62
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,16.0
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.75
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,29.88
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,31.12
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.38
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.87
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.81
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.62
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93698
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96857
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98608
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,34.25
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,34.38
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.38
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,59.5
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,60.0
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,59.88
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,89.75
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,90.0
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,89.88
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-46.0
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,15.94
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.0
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6405
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88669
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98175
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (Min),V,250.73
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (Max),V,250.73
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.73
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (Min),V,250.39
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (Max),V,250.44
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.42
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (Min),V,248.86
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (Max),V,248.91
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.89
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,33.0
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,busbar,,L3 Current (Min),A,72.75
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,busbar,,L3 Current (Max),A,72.88
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,72.88
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,busbar,,L2 Current (Min),A,91.75
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,busbar,,L2 Current (Max),A,92.12
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,91.88
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,busbar,,L1 Current (Min),A,137.12
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,busbar,,L1 Current (Max),A,138.12
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,137.5
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 12:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-29.62
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-51.69
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-22.69
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.70855
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.4728600000000001
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.85519
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,6.0,L3 Current (Min),A,8.75
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,6.0,L3 Current (Max),A,9.12
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,8.88
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,6.0,L2 Current (Min),A,8.88
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,6.0,L2 Current (Max),A,8.88
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,8.88
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,6.0,L1 Current (Min),A,14.88
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,6.0,L1 Current (Max),A,15.0
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,15.0
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.87
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.75
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.5
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8808299999999999
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97409
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90683
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,18.12
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,18.38
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.12
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,26.5
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,26.62
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.62
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,19.38
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,19.5
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.38
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.38
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.81
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.06
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91415
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95111
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96741
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,40.88
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,41.0
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.88
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,46.38
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,46.75
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.5
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,63.0
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,63.0
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,63.0
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.75
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.25
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.13
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80343
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78161
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95184
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (Min),V,251.25
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (Max),V,251.27
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.25
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (Min),V,251.02
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (Max),V,251.05
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.03
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (Min),V,249.34
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (Max),V,249.36
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.36
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,busbar,,L3 Current (Min),A,69.0
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,busbar,,L3 Current (Max),A,69.25
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,69.12
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,busbar,,L2 Current (Min),A,81.38
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,busbar,,L2 Current (Max),A,81.75
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,81.5
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,busbar,,L1 Current (Min),A,98.25
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,busbar,,L1 Current (Max),A,98.38
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,98.25
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 11:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-20.12
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-27.32
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-16.94
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8519899999999999
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8052600000000001
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.91827
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,6.0,L3 Current (Min),A,12.25
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,6.0,L3 Current (Max),A,12.38
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,12.25
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,6.0,L2 Current (Min),A,14.88
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,6.0,L2 Current (Max),A,14.88
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,14.88
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,6.0,L1 Current (Min),A,21.62
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,6.0,L1 Current (Max),A,21.88
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,21.75
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.87
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.19
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.81
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83349
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9971
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8776799999999999
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,15.0
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,15.25
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.12
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,66.88
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,67.12
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,67.0
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,17.62
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,17.75
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.62
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.25
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.62
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.81
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87259
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96762
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98911
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,31.0
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,31.0
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,56.38
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,56.75
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,56.5
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,98.5
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,98.5
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,98.5
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-58.81
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,49.0
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-41.44
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.47015
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.62853
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7270800000000001
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,4.12
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,4.38
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.12
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (Min),V,250.67
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (Max),V,250.69
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.67
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (Min),V,249.89
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (Max),V,249.91
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.91
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (Min),V,248.56
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (Max),V,248.59
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.56
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,34.0
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,33.0
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,busbar,,L3 Current (Min),A,59.5
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,busbar,,L3 Current (Max),A,59.88
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,59.75
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,busbar,,L2 Current (Min),A,138.25
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,busbar,,L2 Current (Max),A,138.88
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,138.75
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,busbar,,L1 Current (Min),A,137.88
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,busbar,,L1 Current (Max),A,138.12
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,138.0
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 11:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-26.31
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-39.44
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-6.81
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.77185
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.62658
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98502
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,6.0,L3 Current (Min),A,9.5
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,6.0,L3 Current (Max),A,9.62
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,9.5
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,6.0,L2 Current (Min),A,10.38
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,6.0,L2 Current (Max),A,10.5
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,10.38
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,6.0,L1 Current (Min),A,46.12
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,6.0,L1 Current (Max),A,46.25
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,46.12
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.81
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.12
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.07
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8837299999999999
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98691
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90536
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,17.88
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,18.25
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.12
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,30.12
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,30.25
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.25
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,20.0
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,20.12
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.75
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.88
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.5
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91479
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97656
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96622
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,30.62
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,31.0
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.75
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,63.88
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,64.25
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,64.0
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,52.25
