Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,58.62
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,56.25
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-50.12
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,48.56
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.81
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6322
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.64962
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94955
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,1.38
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.38
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,4.5
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,5.12
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.62
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (Min),V,251.08
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (Max),V,251.19
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.14
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (Min),V,250.61
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (Max),V,250.62
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.61
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (Min),V,249.33
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (Max),V,249.39
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.36
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,30.0
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,busbar,,L3 Current (Min),A,59.12
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,busbar,,L3 Current (Max),A,59.38
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,59.25
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,busbar,,L2 Current (Min),A,104.75
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,busbar,,L2 Current (Max),A,105.25
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,105.0
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,busbar,,L1 Current (Min),A,120.12
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,busbar,,L1 Current (Max),A,126.12
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,123.75
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 11:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-9.31
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-24.06
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-9.31
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.96948
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.83435
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.97528
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,6.0,L3 Current (Min),A,23.0
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,6.0,L3 Current (Max),A,23.0
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,23.0
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,6.0,L2 Current (Min),A,12.62
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,6.0,L2 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,6.0,L1 Current (Min),A,35.0
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,6.0,L1 Current (Max),A,35.0
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,35.0
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.43
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.69
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.31
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97006
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96915
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95673
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,32.25
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,32.38
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.38
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,20.12
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,20.25
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.25
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,22.12
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,30.62
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.62
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.75
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.31
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.06
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87869
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97229
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95163
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,26.12
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,26.38
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.25
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,52.12
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,52.25
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.12
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,48.12
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,48.25
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.25
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-68.75
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.25
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.37
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.34575
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88421
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96228
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.25
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.25
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.25
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (Min),V,250.33
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (Max),V,250.44
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.36
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (Min),V,250.2
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (Max),V,250.25
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.23
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (Min),V,248.98
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (Max),V,249.11
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.06
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,27.0
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,busbar,,L3 Current (Min),A,81.62
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,busbar,,L3 Current (Max),A,82.25
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,82.0
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,busbar,,L2 Current (Min),A,86.62
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,busbar,,L2 Current (Max),A,87.0
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,86.88
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,busbar,,L1 Current (Min),A,109.25
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,busbar,,L1 Current (Max),A,117.75
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,111.88
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 11:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-24.44
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-32.5
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-8.81
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8074600000000001
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.74347
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.97577
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,6.0,L3 Current (Min),A,9.88
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,6.0,L3 Current (Max),A,9.88
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,9.88
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,6.0,L2 Current (Min),A,11.12
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,6.0,L2 Current (Max),A,11.38
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,11.25
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,6.0,L1 Current (Min),A,35.5
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,6.0,L1 Current (Max),A,35.62
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,35.62
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-45.75
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.69
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.13
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.54604
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96826
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.51785
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.0
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.12
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.12
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,20.75
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,20.88
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.75
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,8.25
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,8.25
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.25
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.0
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.13
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.44
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94839
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95688
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91516
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,39.88
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,40.0
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,47.0
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,47.25
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.12
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,42.12
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,42.25
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.25
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.87
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,51.56
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.31
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.71975
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.60165
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7832600000000001
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,4.12
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.5
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.38
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (Min),V,251.17
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (Max),V,251.22
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.2
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (Min),V,250.52
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (Max),V,250.58
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.55
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (Min),V,249.39
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (Max),V,249.44
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.42
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,busbar,,L3 Current (Min),A,58.62
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,busbar,,L3 Current (Max),A,59.0
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,58.75
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,busbar,,L2 Current (Min),A,79.38
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,busbar,,L2 Current (Max),A,80.0
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,79.62
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,busbar,,L1 Current (Min),A,85.38
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,busbar,,L1 Current (Max),A,85.5
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,85.5
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 11:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-35.06
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-55.44
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-7.81
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.69418
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.44973
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.97977
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,6.0,L3 Current (Min),A,8.25
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,6.0,L3 Current (Max),A,8.38
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,8.38
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,6.0,L2 Current (Min),A,8.38
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,6.0,L2 Current (Max),A,8.5
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,8.5
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,6.0,L1 Current (Min),A,36.75
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,6.0,L1 Current (Max),A,36.75
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,36.75
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.5
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.06
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.75
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7279899999999999
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94125
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7875300000000001
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,11.62
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,11.62
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.62
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,13.12
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,13.25
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.25
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,11.38
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,14.38
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.75
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.0
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.69
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93082
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98556
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93204
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,33.25
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,33.38
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.25
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,66.0
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,66.75
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,66.38
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,46.88
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,47.0
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.88
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.44
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,55.81
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.5
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82867
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.59225
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90768
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.88
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,6.88
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.38
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (Min),V,250.8
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (Max),V,250.89
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.84
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (Min),V,250.09
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (Max),V,250.22
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.16
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (Min),V,248.92
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (Max),V,248.94
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.94
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,busbar,,L3 Current (Min),A,53.5
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,busbar,,L3 Current (Max),A,54.25
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,53.88
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,busbar,,L2 Current (Min),A,87.38
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,busbar,,L2 Current (Max),A,87.5
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,87.38
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,busbar,,L1 Current (Min),A,95.75
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,busbar,,L1 Current (Max),A,99.25
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,97.5
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 11:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-10.69
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-18.38
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-21.62
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8603799999999999
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.90216
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8672200000000001
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,6.0,L3 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,6.0,L3 Current (Max),A,12.12
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,12.12
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,6.0,L2 Current (Min),A,16.0
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,6.0,L2 Current (Max),A,16.38
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,16.25
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,6.0,L1 Current (Min),A,14.25
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,6.0,L1 Current (Max),A,14.25
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,14.25
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.87
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.94
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.94
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.67785
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92154
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.71221
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,11.12
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.25
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.12
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,13.25
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,13.5
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.38
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,11.62
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,11.62
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.62
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.06
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.69
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.56
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94195
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98492
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94446
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,40.88
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,41.0
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,61.0
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,61.62
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,61.38
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,50.0
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,50.25
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.12
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
