Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.69
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,46.75
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7198399999999999
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.66665
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96783
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,5.0
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,5.12
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.12
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.75
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.75
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.75
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (Min),V,250.22
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (Max),V,250.25
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.23
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (Min),V,249.52
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (Max),V,249.59
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.56
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (Min),V,249.05
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (Max),V,249.06
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.05
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,busbar,,L3 Current (Min),A,66.12
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,busbar,,L3 Current (Max),A,66.38
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,66.25
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,busbar,,L2 Current (Min),A,92.88
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,busbar,,L2 Current (Max),A,93.38
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,93.12
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,busbar,,L1 Current (Min),A,79.62
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,busbar,,L1 Current (Max),A,79.88
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,79.75
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 10:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-7.13
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-18.25
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-14.37
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.94406
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.89441
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8905
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,6.0,L3 Current (Min),A,16.75
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,6.0,L3 Current (Max),A,20.25
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,18.5
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,6.0,L2 Current (Min),A,16.75
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,6.0,L2 Current (Max),A,16.75
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,16.75
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,6.0,L1 Current (Min),A,14.38
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,6.0,L1 Current (Max),A,14.5
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,14.38
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-56.63
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.0
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.31
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.41357
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8902
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93646
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,8.88
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.0
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.88
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,11.75
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.75
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,21.62
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,21.62
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.62
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.19
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.62
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.0
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91199
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99261
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94177
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,33.5
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,33.62
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,95.38
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,96.0
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,95.75
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,39.5
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,47.62
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.62
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.63
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.25
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.81
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73431
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8246100000000001
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8952
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (Min),V,250.64
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (Max),V,250.75
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.7
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (Min),V,250.16
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (Max),V,250.17
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.16
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (Min),V,248.92
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (Max),V,249.0
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.97
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,31.0
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,busbar,,L3 Current (Min),A,58.88
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,busbar,,L3 Current (Max),A,61.38
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,60.12
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,busbar,,L2 Current (Min),A,124.38
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,busbar,,L2 Current (Max),A,124.88
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,124.62
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,busbar,,L1 Current (Min),A,78.12
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,busbar,,L1 Current (Max),A,86.25
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,82.12
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 10:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-35.94
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-29.31
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-12.75
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.5917
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7410800000000001
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.90384
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,6.0,L3 Current (Min),A,7.12
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,6.0,L3 Current (Max),A,7.25
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,7.25
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,6.0,L2 Current (Min),A,11.12
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,6.0,L2 Current (Max),A,11.25
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,11.25
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,6.0,L1 Current (Min),A,14.62
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,6.0,L1 Current (Max),A,14.75
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,14.62
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-45.0
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.87
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.25
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.51458
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90207
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.64407
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.0
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.0
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,12.75
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.75
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,12.38
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,12.75
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.5
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.19
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.5
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93466
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96408
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92117
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,34.62
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,34.62
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.62
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,53.12
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,53.25
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,53.12
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,36.0
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,36.12
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.12
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.87
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.75
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.37
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97815
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97794
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95856
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,7.5
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,7.5
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,14.75
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.75
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (Min),V,249.64
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (Max),V,249.66
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.64
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (Min),V,249.52
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (Max),V,249.53
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.52
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (Min),V,248.25
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (Max),V,248.28
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,busbar,,L3 Current (Min),A,55.62
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,busbar,,L3 Current (Max),A,55.62
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,55.62
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,busbar,,L2 Current (Min),A,89.38
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,busbar,,L2 Current (Max),A,89.5
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,89.38
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,busbar,,L1 Current (Min),A,64.12
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,busbar,,L1 Current (Max),A,64.25
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,64.12
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 10:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-26.5
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-9.87
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-20.44
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.73535
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.94421
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.90488
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,6.0,L3 Current (Min),A,7.88
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,6.0,L3 Current (Max),A,8.0
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,7.88
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,6.0,L2 Current (Min),A,18.88
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,6.0,L2 Current (Max),A,19.0
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,18.88
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,6.0,L1 Current (Min),A,20.5
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,6.0,L1 Current (Max),A,20.5
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,20.5
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.63
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.0
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.19
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94635
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92599
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.68923
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,19.0
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,28.12
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.62
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,13.88
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,14.12
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,11.88
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.81
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.81
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.06
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99185
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90417
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97821
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,73.62
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,73.75
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,73.75
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,31.62
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,32.25
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.88
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,58.88
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,61.0
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,60.12
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.19
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,52.06
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.44
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7360800000000001
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7811899999999999
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81183
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.88
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (Min),V,250.8
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (Max),V,250.89
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.84
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (Min),V,250.36
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (Max),V,250.44
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.39
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (Min),V,249.39
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (Max),V,249.48
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.42
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,busbar,,L3 Current (Min),A,100.25
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,busbar,,L3 Current (Max),A,109.75
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,104.12
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,busbar,,L2 Current (Min),A,66.5
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,busbar,,L2 Current (Max),A,67.0
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,66.75
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,busbar,,L1 Current (Min),A,90.88
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,busbar,,L1 Current (Max),A,92.62
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,91.88
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 10:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-31.13
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-19.38
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-8.25
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.70745
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8857700000000001
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.95944
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,6.0,L3 Current (Min),A,7.38
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,6.0,L3 Current (Max),A,7.75
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,7.62
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,6.0,L2 Current (Min),A,14.38
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,6.0,L2 Current (Max),A,14.5
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,14.5
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,6.0,L1 Current (Min),A,22.62
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,6.0,L1 Current (Max),A,23.0
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,22.75
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.25
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.56
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.25
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8967
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94284
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8565
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,17.25
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.5
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.38
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,15.25
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,15.38
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.25
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,12.62
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,12.75
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.62
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.06
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.0
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.25
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94937
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9783
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93158
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,49.0
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,50.12
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,49.5
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,52.38
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,52.62
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.5
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,30.88
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,31.0
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.88
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.5
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-58.0
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
